Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,7,45,12.5,13.0,1.55,3.5,14.0,14.85,0.0
2016,1,1,8,0,25.0,26.0,1.7,4.0,28.0,32.64,16.98
2016,1,1,8,15,49.0,43.5,1.8,4.0,50.5,62.68,46.06
2016,1,1,8,30,73.0,61.0,1.9,4.0,73.0,91.51,72.02
2016,1,1,8,45,86.5,78.5,2.05,4.5,97.0,118.63,96.52
2016,1,1,9,0,100.0,96.0,2.2,5.0,121.0,146.83,121.69
2016,1,1,9,15,110.5,112.0,2.15,5.5,143.5,172.91,144.64
2016,1,1,9,30,121.0,128.0,2.1,6.0,166.0,199.7,167.74
2016,1,1,9,45,126.5,143.5,2.1,6.5,187.5,223.88,188.17
2016,1,1,10,0,132.0,159.0,2.1,7.0,209.0,248.2,208.34
2016,1,1,10,15,188.5,169.0,2.05,7.0,246.5,296.28,249.02
2016,1,1,10,30,245.0,179.0,2.0,7.0,284.0,354.4,297.21
2016,1,1,10,45,249.0,190.0,1.95,7.5,301.5,375.44,313.31
2016,1,1,11,0,253.0,201.0,1.9,8.0,319.0,395.89,328.85
2016,1,1,11,15,243.5,210.0,1.9,8.0,327.0,404.17,334.97
2016,1,1,11,30,234.0,219.0,1.9,8.0,335.0,403.24,333.91
2016,1,1,11,45,133.5,212.5,1.95,8.0,279.0,326.86,270.42
2016,1,1,12,0,33.0,206.0,2.0,8.0,223.0,240.18,197.41
2016,1,1,12,15,56.0,217.0,2.0,8.0,246.0,269.33,222.21
2016,1,1,12,30,79.0,228.0,2.0,8.0,269.0,298.57,246.5
2016,1,1,12,45,42.0,199.0,2.05,8.0,220.5,238.68,196.64
2016,1,1,13,0,5.0,170.0,2.1,8.0,172.0,173.46,141.88
2016,1,1,13,15,15.0,178.5,2.05,8.0,186.0,189.7,155.97
2016,1,1,13,30,25.0,187.0,2.0,8.0,200.0,205.86,169.73
2016,1,1,13,45,51.5,190.5,2.0,8.0,214.5,234.78,194.48
2016,1,1,14,0,78.0,194.0,2.0,8.0,229.0,255.62,212.34
2016,1,1,14,15,39.0,143.5,1.85,7.5,161.0,172.78,143.09
2016,1,1,14,30,0.0,93.0,1.7,7.0,93.0,90.8,73.17
2016,1,1,14,45,0.0,85.5,1.55,7.0,85.5,83.35,67.0
2016,1,1,15,0,0.0,78.0,1.4,7.0,78.0,75.93,60.69
2016,1,1,15,15,0.0,69.0,1.3,6.5,69.0,66.99,53.12
2016,1,1,15,30,0.0,60.0,1.2,6.0,60.0,58.08,45.45
2016,1,1,15,45,0.0,50.5,1.1,6.0,50.5,48.79,37.26
2016,1,1,16,0,0.0,41.0,1.0,6.0,41.0,39.6,29.05
2016,1,1,16,15,0.0,31.0,1.0,5.5,31.0,29.93,20.39
2016,1,1,16,30,0.0,21.0,1.0,5.0,21.0,20.26,11.63
2016,1,1,16,45,0.0,13.0,1.05,5.0,13.0,12.54,3.7
2016,1,1,17,0,0.0,5.0,1.1,5.0,5.0,4.91,0.0
2016,1,1,17,15,0.0,2.5,1.1,5.0,2.5,2.46,0.0
2016,1,1,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,2,7,45,214.0,11.5,0.9,-0.5,27.5,46.51,0.0
2016,1,2,8,0,428.0,23.0,0.9,0.0,55.0,123.51,69.23
2016,1,2,8,15,529.0,30.5,1.1,0.5,97.0,181.55,131.7
2016,1,2,8,30,630.0,38.0,1.3,1.0,139.0,247.47,192.24
2016,1,2,8,45,688.5,42.5,1.5,1.5,183.0,303.45,244.95
2016,1,2,9,0,747.0,47.0,1.7,2.0,227.0,363.27,299.99
2016,1,2,9,15,784.5,50.5,1.6,2.5,268.5,415.96,347.2
2016,1,2,9,30,822.0,54.0,1.5,3.0,310.0,469.77,393.51
2016,1,2,9,45,850.0,56.0,1.45,3.5,348.0,514.71,431.33
2016,1,2,10,0,878.0,58.0,1.4,4.0,386.0,561.83,469.45
2016,1,2,10,15,895.0,59.5,1.3,4.0,418.0,601.14,500.66
2016,1,2,10,30,912.0,61.0,1.2,4.0,450.0,638.7,529.53
2016,1,2,10,45,924.5,62.0,1.15,4.5,475.0,670.75,552.86
2016,1,2,11,0,937.0,63.0,1.1,5.0,500.0,700.31,572.95
2016,1,2,11,15,944.5,64.0,1.2,5.5,518.0,723.75,589.48
2016,1,2,11,30,952.0,65.0,1.3,6.0,536.0,744.12,603.78
2016,1,2,11,45,956.0,65.5,1.4,6.5,546.5,758.22,613.51
2016,1,2,12,0,960.0,66.0,1.5,7.0,557.0,768.93,620.9
2016,1,2,12,15,961.0,66.0,1.6,7.0,559.0,773.44,624.97
2016,1,2,12,30,962.0,66.0,1.7,7.0,561.0,774.41,626.64
2016,1,2,12,45,960.5,65.5,1.8,7.5,555.5,769.47,622.96
2016,1,2,13,0,959.0,65.0,1.9,8.0,550.0,761.04,616.84
2016,1,2,13,15,954.0,64.0,1.95,8.0,536.5,746.11,606.69
2016,1,2,13,30,949.0,63.0,2.0,8.0,523.0,727.89,594.17
2016,1,2,13,45,940.0,62.0,2.1,8.0,501.5,703.83,577.6
2016,1,2,14,0,931.0,61.0,2.2,8.0,480.0,676.88,558.44
2016,1,2,14,15,917.5,59.5,2.15,8.0,452.0,643.85,532.28
2016,1,2,14,30,904.0,58.0,2.1,8.0,424.0,608.56,503.89
2016,1,2,14,45,884.0,56.0,2.1,8.0,390.0,567.0,470.17
2016,1,2,15,0,864.0,54.0,2.1,8.0,356.0,524.13,434.5
2016,1,2,15,15,835.5,51.5,1.85,7.5,316.5,475.47,392.98
2016,1,2,15,30,807.0,49.0,1.6,7.0,277.0,429.13,352.07
2016,1,2,15,45,762.5,45.5,1.4,6.5,234.0,372.69,302.07
2016,1,2,16,0,718.0,42.0,1.2,6.0,191.0,318.31,252.46
2016,1,2,16,15,647.0,36.5,1.2,5.0,147.0,255.76,196.35
2016,1,2,16,30,576.0,31.0,1.2,4.0,103.0,198.73,143.72
2016,1,2,16,45,441.5,22.5,1.2,3.5,64.5,130.36,78.0
2016,1,2,17,0,307.0,14.0,1.2,3.0,26.0,66.44,0.0
2016,1,2,17,15,153.5,7.0,1.2,2.5,13.0,25.85,0.0
2016,1,2,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,7,45,232.0,11.5,1.15,-0.5,28.5,49.26,0.0
2016,1,3,8,0,464.0,23.0,1.2,0.0,57.0,130.77,72.9
2016,1,3,8,15,564.0,30.0,1.2,0.5,100.0,189.86,137.42
2016,1,3,8,30,664.0,37.0,1.2,1.0,143.0,256.6,198.81
2016,1,3,8,45,720.0,41.5,1.3,1.5,188.0,313.25,252.1
2016,1,3,9,0,776.0,46.0,1.4,2.0,233.0,373.49,307.27
2016,1,3,9,15,686.5,60.5,1.5,2.5,247.0,382.92,320.12
2016,1,3,9,30,597.0,75.0,1.6,3.0,261.0,385.54,325.47
2016,1,3,9,45,554.5,94.0,1.7,3.5,283.0,407.04,344.7
2016,1,3,10,0,512.0,113.0,1.8,4.0,305.0,421.26,356.84
2016,1,3,10,15,644.0,93.0,1.85,4.5,354.5,496.7,419.59
2016,1,3,10,30,776.0,73.0,1.9,5.0,404.0,572.28,480.88
2016,1,3,10,45,753.0,84.0,1.95,6.0,420.0,589.73,492.63
2016,1,3,11,0,730.0,95.0,2.0,7.0,436.0,605.91,503.36
2016,1,3,11,15,842.0,81.0,2.05,7.0,488.0,678.04,560.23
2016,1,3,11,30,954.0,67.0,2.1,7.0,540.0,748.51,612.71
2016,1,3,11,45,954.5,68.5,2.15,7.5,549.5,761.44,620.51
2016,1,3,12,0,955.0,70.0,2.2,8.0,559.0,770.91,626.4
2016,1,3,12,15,787.5,106.0,2.2,8.0,511.0,702.11,574.57
2016,1,3,12,30,620.0,142.0,2.2,8.0,463.0,621.56,511.49
2016,1,3,12,45,666.0,127.5,2.25,8.5,468.5,636.66,524.06
2016,1,3,13,0,712.0,113.0,2.3,9.0,474.0,648.4,533.18
2016,1,3,13,15,678.5,118.5,2.3,9.0,455.5,623.34,513.32
2016,1,3,13,30,645.0,124.0,2.3,9.0,437.0,596.45,492.19
2016,1,3,13,45,614.0,126.5,2.3,9.5,415.0,566.53,467.79
2016,1,3,14,0,583.0,129.0,2.3,10.0,393.0,535.47,442.34
2016,1,3,14,15,580.0,121.0,2.1,9.5,370.5,510.02,422.43
2016,1,3,14,30,577.0,113.0,1.9,9.0,348.0,482.76,400.64
2016,1,3,14,45,564.5,105.5,1.75,9.0,319.5,448.98,372.62
2016,1,3,15,0,552.0,98.0,1.6,9.0,291.0,414.27,343.34
2016,1,3,15,15,534.5,88.5,1.4,8.5,259.0,374.24,309.56
2016,1,3,15,30,517.0,79.0,1.2,8.0,227.0,334.09,274.81
2016,1,3,15,45,601.0,62.0,1.05,7.5,208.0,327.86,265.96
2016,1,3,16,0,685.0,45.0,0.9,7.0,189.0,311.07,246.03
2016,1,3,16,15,611.5,39.5,0.95,6.5,145.5,249.01,190.57
2016,1,3,16,30,538.0,34.0,1.0,6.0,102.0,192.65,139.17
2016,1,3,16,45,269.0,30.0,1.05,5.5,64.0,102.76,63.85
2016,1,3,17,0,0.0,26.0,1.1,5.0,26.0,27.49,0.0
2016,1,3,17,15,0.0,13.0,1.1,4.5,13.0,12.78,0.0
2016,1,3,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,4,7,45,194.5,13.0,2.65,-0.5,27.5,44.45,0.0
2016,1,4,8,0,389.0,26.0,2.9,0.0,55.0,119.35,67.11
2016,1,4,8,15,493.5,34.5,3.1,0.0,97.0,177.67,130.21
2016,1,4,8,30,598.0,43.0,3.3,0.0,139.0,241.63,189.86
2016,1,4,8,45,299.0,50.5,3.55,0.5,98.5,171.06,140.42
2016,1,4,9,0,0.0,58.0,3.8,1.0,58.0,56.49,44.73
2016,1,4,9,15,0.0,69.0,3.9,1.0,69.0,67.44,54.64
2016,1,4,9,30,0.0,80.0,4.0,1.0,80.0,78.41,64.39
2016,1,4,9,45,0.0,103.0,4.15,1.5,103.0,102.07,85.07
2016,1,4,10,0,0.0,126.0,4.3,2.0,126.0,125.93,105.66
2016,1,4,10,15,0.0,100.5,4.3,2.0,100.5,98.54,81.52
2016,1,4,10,30,0.0,75.0,4.3,2.0,75.0,72.52,58.58
2016,1,4,10,45,10.0,126.5,4.3,2.0,131.5,131.41,110.23
2016,1,4,11,0,20.0,178.0,4.3,2.0,188.0,192.72,163.14
2016,1,4,11,15,10.0,121.0,4.35,2.0,126.0,125.69,104.89
2016,1,4,11,30,0.0,64.0,4.4,2.0,64.0,61.87,48.91
2016,1,4,11,45,61.5,149.5,4.45,2.5,181.0,197.26,168.0
2016,1,4,12,0,123.0,235.0,4.5,3.0,298.0,346.22,294.31
2016,1,4,12,15,61.5,183.5,4.55,3.0,215.0,235.33,199.35
2016,1,4,12,30,0.0,132.0,4.6,3.0,132.0,129.86,107.47
2016,1,4,12,45,38.5,178.5,4.65,3.0,198.0,213.08,180.15
2016,1,4,13,0,77.0,225.0,4.7,3.0,264.0,293.23,248.86
2016,1,4,13,15,184.5,216.5,4.7,2.5,307.0,366.52,313.77
2016,1,4,13,30,292.0,208.0,4.7,2.0,350.0,436.54,375.08
2016,1,4,13,45,224.5,205.0,4.75,2.0,311.5,375.03,322.31
2016,1,4,14,0,157.0,202.0,4.8,2.0,273.0,323.51,277.7
2016,1,4,14,15,94.0,181.5,4.7,1.5,223.5,250.29,214.77
2016,1,4,14,30,31.0,161.0,4.6,1.0,174.0,187.46,159.87
2016,1,4,14,45,29.0,149.0,4.55,1.0,160.5,172.73,147.3
2016,1,4,15,0,27.0,137.0,4.5,1.0,147.0,158.17,134.69
2016,1,4,15,15,396.0,99.0,4.3,0.5,213.5,315.89,274.15
2016,1,4,15,30,765.0,61.0,4.1,0.0,280.0,426.9,365.64
2016,1,4,15,45,723.5,55.5,3.95,0.0,237.5,370.97,312.94
2016,1,4,16,0,682.0,50.0,3.8,0.0,195.0,316.87,261.33
2016,1,4,16,15,609.5,43.5,3.55,0.0,151.0,253.93,201.91
2016,1,4,16,30,537.0,37.0,3.3,0.0,107.0,196.55,147.1
2016,1,4,16,45,411.0,27.0,3.05,0.0,68.0,132.71,85.23
2016,1,4,17,0,285.0,17.0,2.8,0.0,29.0,71.29,0.0
2016,1,4,17,15,142.5,8.5,2.75,0.0,14.5,26.54,0.0
2016,1,4,17,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.7,-0.5,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.45,-1.5,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.1,-2.5,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.6,-3.5,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.05,-4.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.15,-4.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.25,-4.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.2,-4.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,1,5,7,45,245.0,11.5,2.8,-4.0,29.5,51.03,0.0
2016,1,5,8,0,490.0,23.0,3.1,-4.0,59.0,135.56,76.35
2016,1,5,8,15,590.0,29.5,3.2,-3.5,103.0,195.43,143.8
2016,1,5,8,30,690.0,36.0,3.3,-3.0,147.0,262.89,207.79
2016,1,5,8,45,746.0,40.5,3.45,-3.0,192.5,320.79,264.51
2016,1,5,9,0,802.0,45.0,3.6,-3.0,238.0,382.29,323.45
2016,1,5,9,15,837.5,48.0,3.6,-2.5,281.0,433.74,371.97
2016,1,5,9,30,873.0,51.0,3.6,-2.0,324.0,488.02,421.25
2016,1,5,9,45,897.5,52.5,3.6,-1.5,362.5,535.27,463.13
2016,1,5,10,0,922.0,54.0,3.6,-1.0,401.0,581.8,503.08
2016,1,5,10,15,938.0,55.5,3.55,-0.5,433.0,622.24,536.69
2016,1,5,10,30,954.0,57.0,3.5,0.0,465.0,660.75,567.78
2016,1,5,10,45,964.5,58.5,3.45,0.0,491.0,693.53,594.48
2016,1,5,11,0,975.0,60.0,3.4,0.0,517.0,723.59,617.35
2016,1,5,11,15,981.5,60.5,3.35,0.0,535.5,746.82,634.49
2016,1,5,11,30,988.0,61.0,3.3,0.0,554.0,766.83,649.13
2016,1,5,11,45,991.0,61.5,3.25,0.0,564.5,780.99,659.25
2016,1,5,12,0,994.0,62.0,3.2,0.0,575.0,791.61,666.76
2016,1,5,12,15,994.5,62.0,3.15,0.0,577.5,796.24,669.77
2016,1,5,12,30,995.0,62.0,3.1,0.0,580.0,797.2,670.15
2016,1,5,12,45,993.0,62.0,3.05,0.0,574.0,792.7,666.5
2016,1,5,13,0,991.0,62.0,3.0,0.0,568.0,784.58,660.24
2016,1,5,13,15,986.0,61.5,2.95,0.0,554.5,770.18,649.28
2016,1,5,13,30,981.0,61.0,2.9,0.0,541.0,752.36,635.82
2016,1,5,13,45,972.0,60.0,2.9,0.0,520.0,727.95,617.56
2016,1,5,14,0,963.0,59.0,2.9,0.0,499.0,700.53,596.94
2016,1,5,14,15,950.0,57.5,2.85,0.0,470.5,667.18,569.94
2016,1,5,14,30,937.0,56.0,2.8,0.0,442.0,631.42,540.24
2016,1,5,14,45,918.0,54.5,2.8,0.0,407.5,590.07,505.52
2016,1,5,15,0,899.0,53.0,2.8,0.0,373.0,547.2,468.65
2016,1,5,15,15,872.5,50.5,2.55,0.0,333.0,498.2,424.92
2016,1,5,15,30,846.0,48.0,2.3,0.0,293.0,448.91,379.83
2016,1,5,15,45,804.5,44.5,2.1,-0.5,249.0,392.23,328.18
2016,1,5,16,0,763.0,41.0,1.9,-1.0,205.0,337.35,276.58
2016,1,5,16,15,697.0,36.5,1.75,-1.5,160.0,276.72,219.43
2016,1,5,16,30,631.0,32.0,1.6,-2.0,115.0,219.28,164.26
2016,1,5,16,45,505.5,24.0,1.5,-3.0,74.0,150.16,97.86
2016,1,5,17,0,380.0,16.0,1.4,-4.0,33.0,88.41,0.0
2016,1,5,17,15,190.0,8.0,1.45,-4.0,16.5,32.53,0.0
2016,1,5,17,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.5,-4.5,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.55,-5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.95,-3.5,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,1,6,7,45,207.0,12.0,2.3,-3.0,27.5,45.22,0.0
2016,1,6,8,0,414.0,24.0,2.5,-3.0,55.0,119.97,67.38
2016,1,6,8,15,518.0,32.0,2.45,-2.5,97.5,178.68,131.27
2016,1,6,8,30,622.0,40.0,2.4,-2.0,140.0,245.57,193.5
2016,1,6,8,45,680.5,45.5,2.4,-1.5,184.5,302.49,247.8
2016,1,6,9,0,739.0,51.0,2.4,-1.0,229.0,363.33,304.37
2016,1,6,9,15,777.0,54.5,2.3,-0.5,271.0,416.28,352.82
2016,1,6,9,30,815.0,58.0,2.2,0.0,313.0,470.42,400.54
2016,1,6,9,45,841.0,60.5,2.15,0.0,351.0,517.92,442.12
2016,1,6,10,0,867.0,63.0,2.1,0.0,389.0,564.91,482.02
2016,1,6,10,15,884.0,65.0,2.0,0.0,421.0,601.83,512.56
2016,1,6,10,30,901.0,67.0,1.9,0.0,453.0,640.1,543.2
2016,1,6,10,45,912.5,68.5,1.85,0.5,478.5,672.28,567.57
2016,1,6,11,0,924.0,70.0,1.8,1.0,504.0,701.96,588.88
2016,1,6,11,15,931.5,71.0,1.7,1.5,522.5,725.63,604.12
2016,1,6,11,30,939.0,72.0,1.6,2.0,541.0,746.28,616.92
2016,1,6,11,45,942.5,72.5,1.55,2.5,551.5,760.34,625.18
2016,1,6,12,0,946.0,73.0,1.5,3.0,562.0,771.05,631.03
2016,1,6,12,15,946.5,73.0,1.4,3.0,564.5,775.57,632.95
2016,1,6,12,30,947.0,73.0,1.3,3.0,567.0,776.62,632.43
2016,1,6,12,45,944.5,72.5,1.25,3.0,561.5,771.42,628.07
2016,1,6,13,0,942.0,72.0,1.2,3.0,556.0,762.77,621.4
2016,1,6,13,15,936.0,71.5,1.15,3.0,542.5,748.26,610.56
2016,1,6,13,30,930.0,71.0,1.1,3.0,529.0,730.53,597.49
2016,1,6,13,45,919.5,70.5,1.05,3.5,507.5,706.65,578.92
2016,1,6,14,0,909.0,70.0,1.0,4.0,486.0,680.0,558.12
2016,1,6,14,15,894.5,68.0,0.95,3.5,458.5,646.49,532.9
2016,1,6,14,30,880.0,66.0,0.9,3.0,431.0,610.82,505.51
2016,1,6,14,45,858.5,64.5,0.85,3.0,396.5,572.96,474.75
2016,1,6,15,0,837.0,63.0,0.8,3.0,362.0,530.44,439.68
2016,1,6,15,15,807.0,60.0,0.75,2.5,323.0,481.03,398.97
2016,1,6,15,30,777.0,57.0,0.7,2.0,284.0,431.67,356.97
2016,1,6,15,45,730.5,53.0,0.7,2.0,241.0,374.69,307.19
2016,1,6,16,0,684.0,49.0,0.7,2.0,198.0,319.93,257.76
2016,1,6,16,15,613.0,43.0,0.75,1.5,154.0,257.64,201.83
2016,1,6,16,30,542.0,37.0,0.8,1.0,110.0,200.76,149.47
2016,1,6,16,45,408.5,28.0,0.9,0.5,70.5,135.12,89.11
2016,1,6,17,0,275.0,19.0,1.0,0.0,31.0,74.49,0.0
2016,1,6,17,15,137.5,9.5,1.0,0.0,15.5,27.46,0.0
2016,1,6,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,7,7,45,17.0,13.5,1.95,0.0,14.5,16.0,0.0
2016,1,7,8,0,34.0,27.0,2.1,0.0,29.0,38.05,20.62
2016,1,7,8,15,63.0,45.0,2.05,0.0,53.0,67.97,50.8
2016,1,7,8,30,92.0,63.0,2.0,0.0,77.0,99.47,79.54
2016,1,7,8,45,109.0,81.0,2.0,0.5,103.0,129.25,106.81
2016,1,7,9,0,126.0,99.0,2.0,1.0,129.0,160.41,134.98
2016,1,7,9,15,143.5,113.5,1.95,1.5,154.0,188.93,160.43
2016,1,7,9,30,161.0,128.0,1.9,2.0,179.0,218.71,186.49
2016,1,7,9,45,131.0,144.0,1.85,2.5,188.5,226.43,192.85
2016,1,7,10,0,101.0,160.0,1.8,3.0,198.0,231.71,196.67
2016,1,7,10,15,117.5,174.5,1.75,3.0,222.0,260.52,221.1
2016,1,7,10,30,134.0,189.0,1.7,3.0,246.0,290.09,245.79
2016,1,7,10,45,91.5,193.0,1.65,3.5,233.0,262.85,221.53
2016,1,7,11,0,49.0,197.0,1.6,4.0,220.0,240.26,201.15
2016,1,7,11,15,43.0,200.5,1.55,4.0,221.5,240.42,200.97
2016,1,7,11,30,37.0,204.0,1.5,4.0,223.0,240.36,200.52
2016,1,7,11,45,112.5,220.5,1.45,4.5,279.0,321.29,268.5
2016,1,7,12,0,188.0,237.0,1.4,5.0,335.0,395.6,328.95
2016,1,7,12,15,183.5,240.5,1.4,5.0,336.5,397.11,329.42
2016,1,7,12,30,179.0,244.0,1.4,5.0,338.0,398.02,329.95
2016,1,7,12,45,140.5,238.5,1.45,5.5,312.0,363.29,300.89
2016,1,7,13,0,102.0,233.0,1.5,6.0,286.0,320.41,265.34
2016,1,7,13,15,486.0,159.5,1.5,6.0,401.0,533.31,444.05
2016,1,7,13,30,870.0,86.0,1.5,6.0,516.0,712.05,584.18
2016,1,7,13,45,862.5,84.0,1.55,6.0,496.0,689.4,566.22
2016,1,7,14,0,855.0,82.0,1.6,6.0,476.0,664.01,547.34
2016,1,7,14,15,840.0,80.0,1.5,6.0,448.5,631.29,521.24
2016,1,7,14,30,825.0,78.0,1.4,6.0,421.0,596.54,493.22
2016,1,7,14,45,807.0,74.5,1.35,6.0,388.0,556.63,461.03
2016,1,7,15,0,789.0,71.0,1.3,6.0,355.0,515.4,427.04
2016,1,7,15,15,758.5,67.5,1.15,5.5,316.5,466.82,386.44
2016,1,7,15,30,728.0,64.0,1.0,5.0,278.0,418.42,344.89
2016,1,7,15,45,682.0,59.0,0.9,4.5,236.0,364.4,297.86
2016,1,7,16,0,636.0,54.0,0.8,4.0,194.0,310.83,249.94
2016,1,7,16,15,564.0,47.5,0.85,3.0,151.0,249.78,195.93
2016,1,7,16,30,492.0,41.0,0.9,2.0,108.0,194.45,145.71
2016,1,7,16,45,371.0,30.5,1.0,1.5,70.0,129.92,87.01
2016,1,7,17,0,250.0,20.0,1.1,1.0,32.0,71.9,0.0
2016,1,7,17,15,125.0,10.0,1.1,0.5,16.0,26.57,0.0
2016,1,7,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,6.5,2.0,1.5,6.5,6.39,0.0
2016,1,8,8,0,0.0,13.0,2.0,2.0,13.0,12.54,3.34
2016,1,8,8,15,0.0,25.0,2.0,2.0,25.0,24.13,15.04
2016,1,8,8,30,0.0,37.0,2.0,2.0,37.0,35.74,25.74
2016,1,8,8,45,0.0,49.5,2.0,2.0,49.5,48.17,37.07
2016,1,8,9,0,0.0,62.0,2.0,2.0,62.0,60.66,48.34
2016,1,8,9,15,0.0,74.5,1.9,2.0,74.5,73.16,59.5
2016,1,8,9,30,0.0,87.0,1.8,2.0,87.0,85.7,70.54
2016,1,8,9,45,0.0,101.0,1.75,2.5,101.0,99.86,82.71
2016,1,8,10,0,0.0,115.0,1.7,3.0,115.0,114.07,94.75
2016,1,8,10,15,0.0,103.0,1.55,3.0,103.0,101.06,83.27
2016,1,8,10,30,0.0,91.0,1.4,3.0,91.0,88.53,72.26
2016,1,8,10,45,0.0,52.0,1.25,3.5,52.0,50.24,38.66
2016,1,8,11,0,0.0,13.0,1.1,4.0,13.0,12.55,5.44
2016,1,8,11,15,0.0,30.0,1.15,4.0,30.0,28.97,19.91
2016,1,8,11,30,0.0,47.0,1.2,4.0,47.0,45.41,34.28
2016,1,8,11,45,0.0,83.5,1.25,4.0,83.5,80.77,64.92
2016,1,8,12,0,0.0,120.0,1.3,4.0,120.0,117.5,96.35
2016,1,8,12,15,0.0,115.0,1.35,4.0,115.0,112.37,91.86
2016,1,8,12,30,0.0,110.0,1.4,4.0,110.0,107.29,87.53
2016,1,8,12,45,0.0,104.0,1.5,4.5,104.0,101.22,82.22
2016,1,8,13,0,0.0,98.0,1.6,5.0,98.0,95.19,76.96
2016,1,8,13,15,0.0,122.0,1.6,5.0,122.0,119.63,97.91
2016,1,8,13,30,0.0,146.0,1.6,5.0,146.0,144.64,119.19
2016,1,8,13,45,0.0,127.0,1.65,5.0,127.0,125.04,102.63
2016,1,8,14,0,0.0,108.0,1.7,5.0,108.0,105.64,86.23
2016,1,8,14,15,0.0,78.5,1.7,5.0,78.5,75.91,60.75
2016,1,8,14,30,0.0,49.0,1.7,5.0,49.0,47.34,36.0
2016,1,8,14,45,0.0,45.0,1.7,5.0,45.0,43.46,32.7
2016,1,8,15,0,0.0,41.0,1.7,5.0,41.0,39.59,29.35
2016,1,8,15,15,277.5,65.5,1.6,4.5,148.0,220.76,188.69
2016,1,8,15,30,555.0,90.0,1.5,4.0,255.0,369.6,310.38
2016,1,8,15,45,502.5,82.5,1.45,4.0,215.5,314.96,261.2
2016,1,8,16,0,450.0,75.0,1.4,4.0,176.0,263.1,214.78
2016,1,8,16,15,377.0,64.5,1.3,4.0,136.0,206.16,163.83
2016,1,8,16,30,304.0,54.0,1.2,4.0,96.0,155.61,118.32
2016,1,8,16,45,202.0,38.0,1.1,4.0,62.0,98.92,68.01
2016,1,8,17,0,100.0,22.0,1.0,4.0,28.0,46.88,3.56
2016,1,8,17,15,50.0,11.0,1.05,4.0,14.0,17.61,0.0
2016,1,8,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,10.5,2.35,3.5,10.5,10.32,0.0
2016,1,9,8,0,0.0,21.0,2.5,4.0,21.0,20.31,8.86
2016,1,9,8,15,1.5,39.0,2.45,4.0,39.0,39.53,27.91
2016,1,9,8,30,3.0,57.0,2.4,4.0,57.0,58.6,45.25
2016,1,9,8,45,12.0,74.5,2.35,4.5,77.0,79.79,64.05
2016,1,9,9,0,21.0,92.0,2.3,5.0,97.0,105.29,86.45
2016,1,9,9,15,29.5,107.5,2.2,5.0,116.5,126.12,104.77
2016,1,9,9,30,38.0,123.0,2.1,5.0,136.0,147.7,123.53
2016,1,9,9,45,19.0,118.0,2.05,5.5,124.5,127.95,106.16
2016,1,9,10,0,0.0,113.0,2.0,6.0,113.0,111.92,91.84
2016,1,9,10,15,0.0,118.5,2.0,6.0,118.5,117.21,96.24
2016,1,9,10,30,0.0,124.0,2.0,6.0,124.0,122.57,100.64
2016,1,9,10,45,6.5,148.5,2.05,6.5,151.5,152.21,125.6
2016,1,9,11,0,13.0,173.0,2.1,7.0,179.0,182.43,150.69
2016,1,9,11,15,6.5,130.5,2.1,7.0,133.5,133.04,108.78
2016,1,9,11,30,0.0,88.0,2.1,7.0,88.0,85.19,67.91
2016,1,9,11,45,14.5,148.0,2.1,7.0,156.0,156.86,129.13
2016,1,9,12,0,29.0,208.0,2.1,7.0,224.0,239.13,197.65
2016,1,9,12,15,25.5,205.0,2.1,7.0,219.0,225.39,185.9
2016,1,9,12,30,22.0,202.0,2.1,7.0,214.0,219.59,181.03
2016,1,9,12,45,11.0,162.5,2.15,7.5,168.5,169.51,138.93
2016,1,9,13,0,0.0,123.0,2.2,8.0,123.0,120.57,97.47
2016,1,9,13,15,44.5,172.5,2.2,8.0,195.0,210.31,174.11
2016,1,9,13,30,89.0,222.0,2.2,8.0,267.0,297.17,246.3
2016,1,9,13,45,147.5,214.0,2.2,8.0,284.5,334.52,277.92
2016,1,9,14,0,206.0,206.0,2.2,8.0,302.0,361.42,300.97
2016,1,9,14,15,103.0,169.5,2.2,8.0,217.5,249.55,207.76
2016,1,9,14,30,0.0,133.0,2.2,8.0,133.0,132.24,107.93
2016,1,9,14,45,0.0,122.0,2.2,8.0,122.0,121.12,98.91
2016,1,9,15,0,0.0,111.0,2.2,8.0,111.0,110.06,89.66
2016,1,9,15,15,0.0,98.5,2.25,7.5,98.5,97.46,79.15
2016,1,9,15,30,0.0,86.0,2.3,7.0,86.0,84.91,68.53
2016,1,9,15,45,0.0,72.5,2.35,7.0,72.5,71.33,56.73
2016,1,9,16,0,0.0,59.0,2.4,7.0,59.0,57.78,44.8
2016,1,9,16,15,0.0,45.5,2.5,7.0,45.5,44.25,32.76
2016,1,9,16,30,0.0,32.0,2.6,7.0,32.0,30.9,20.81
2016,1,9,16,45,0.0,20.5,2.75,7.0,20.5,19.78,10.54
2016,1,9,17,0,0.0,9.0,2.9,7.0,9.0,8.68,0.0
2016,1,9,17,15,0.0,4.5,2.85,7.0,4.5,4.42,0.0
2016,1,9,17,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,10,7,45,200.0,11.5,3.35,7.5,27.0,43.17,0.0
2016,1,10,8,0,400.0,23.0,3.6,8.0,54.0,115.52,62.82
2016,1,10,8,15,503.0,31.0,3.7,8.0,95.5,173.04,122.55
2016,1,10,8,30,606.0,39.0,3.8,8.0,137.0,238.97,182.28
2016,1,10,8,45,663.0,44.5,3.9,8.5,181.0,294.78,234.21
2016,1,10,9,0,720.0,50.0,4.0,9.0,225.0,354.49,288.56
2016,1,10,9,15,757.0,53.5,4.25,9.5,266.5,406.49,335.78
2016,1,10,9,30,794.0,57.0,4.5,10.0,308.0,459.69,382.76
2016,1,10,9,45,428.5,107.5,4.75,10.5,245.0,353.69,296.53
2016,1,10,10,0,63.0,158.0,5.0,11.0,182.0,201.87,166.85
2016,1,10,10,15,466.5,113.0,5.2,11.0,313.5,411.88,347.5
2016,1,10,10,30,870.0,68.0,5.4,11.0,445.0,627.94,526.96
2016,1,10,10,45,435.0,84.0,5.6,11.0,272.5,388.89,329.37
2016,1,10,11,0,0.0,100.0,5.8,11.0,100.0,97.4,77.32
2016,1,10,11,15,222.0,144.5,5.85,11.0,256.5,315.89,265.98
2016,1,10,11,30,444.0,189.0,5.9,11.0,413.0,535.05,447.33
2016,1,10,11,45,655.5,139.5,6.0,11.0,478.5,641.38,536.07
2016,1,10,12,0,867.0,90.0,6.1,11.0,544.0,742.85,617.86
2016,1,10,12,15,463.0,160.0,6.05,10.5,402.5,528.57,443.05
2016,1,10,12,30,59.0,230.0,6.0,10.0,261.0,286.1,236.08
2016,1,10,12,45,29.5,183.0,6.0,10.0,198.5,211.41,173.92
2016,1,10,13,0,0.0,136.0,6.0,10.0,136.0,133.91,108.25
2016,1,10,13,15,0.0,119.5,5.85,9.5,119.5,117.03,94.32
2016,1,10,13,30,0.0,103.0,5.7,9.0,103.0,100.3,80.39
2016,1,10,13,45,413.0,96.5,5.6,9.0,290.0,403.98,345.41
2016,1,10,14,0,826.0,90.0,5.5,9.0,477.0,659.33,556.36
2016,1,10,14,15,812.0,87.5,5.3,8.5,450.5,627.43,529.59
2016,1,10,14,30,798.0,85.0,5.1,8.0,424.0,593.52,501.98
2016,1,10,14,45,788.0,79.5,4.95,8.0,392.5,556.88,470.96
2016,1,10,15,0,778.0,74.0,4.8,8.0,361.0,518.44,437.84
2016,1,10,15,15,749.0,70.5,4.55,7.5,323.0,470.88,396.9
2016,1,10,15,30,720.0,67.0,4.3,7.0,285.0,425.39,356.64
2016,1,10,15,45,687.5,60.5,4.05,6.5,244.5,373.59,310.13
2016,1,10,16,0,655.0,54.0,3.8,6.0,204.0,322.99,263.43
2016,1,10,16,15,588.5,47.5,3.5,5.5,161.0,262.4,207.9
2016,1,10,16,30,522.0,41.0,3.2,5.0,118.0,206.99,156.32
2016,1,10,16,45,413.5,31.0,2.95,4.5,78.5,143.51,98.5
2016,1,10,17,0,305.0,21.0,2.7,4.0,39.0,86.45,25.17
2016,1,10,17,15,152.5,10.5,2.7,3.5,19.5,31.75,0.0
2016,1,10,17,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.65,-0.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,-2.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.85,-3.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.75,-3.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,11,7,45,252.0,11.5,1.6,-2.5,30.5,51.44,0.0
2016,1,11,8,0,504.0,23.0,1.8,-2.0,61.0,137.43,78.09
2016,1,11,8,15,602.5,30.0,1.9,-1.5,106.0,197.96,144.28
2016,1,11,8,30,701.0,37.0,2.0,-1.0,151.0,266.35,208.25
2016,1,11,8,45,754.5,41.5,2.1,-1.0,197.5,324.32,264.26
2016,1,11,9,0,808.0,46.0,2.2,-1.0,244.0,385.71,322.14
2016,1,11,9,15,842.0,49.0,2.2,-0.5,287.0,437.37,369.85
2016,1,11,9,30,876.0,52.0,2.2,0.0,330.0,491.73,418.05
2016,1,11,9,45,898.0,54.5,2.25,0.0,369.0,539.62,460.33
2016,1,11,10,0,920.0,57.0,2.3,0.0,408.0,586.65,500.71
2016,1,11,10,15,847.0,66.0,2.3,0.0,410.0,586.97,501.79
2016,1,11,10,30,774.0,75.0,2.3,0.0,412.0,576.91,494.19
2016,1,11,10,45,871.5,69.0,2.35,0.5,468.5,650.05,553.6
2016,1,11,11,0,969.0,63.0,2.4,1.0,525.0,728.46,613.61
2016,1,11,11,15,975.0,63.5,2.45,1.5,544.0,751.96,629.52
2016,1,11,11,30,981.0,64.0,2.5,2.0,563.0,772.25,643.44
2016,1,11,11,45,983.0,65.0,2.55,2.5,573.5,786.89,653.11
2016,1,11,12,0,985.0,66.0,2.6,3.0,584.0,797.99,660.23
2016,1,11,12,15,852.0,92.0,2.65,3.0,542.5,739.84,615.91
2016,1,11,12,30,719.0,118.0,2.7,3.0,501.0,675.27,566.62
2016,1,11,12,45,851.5,91.0,2.75,3.0,540.5,737.29,615.66
2016,1,11,13,0,984.0,64.0,2.8,3.0,580.0,792.54,658.01
2016,1,11,13,15,979.0,63.5,2.8,3.0,566.5,778.71,647.37
2016,1,11,13,30,974.0,63.0,2.8,3.0,553.0,761.44,634.83
2016,1,11,13,45,966.0,61.5,2.8,3.0,532.5,737.63,617.31
2016,1,11,14,0,958.0,60.0,2.8,3.0,512.0,710.74,597.43
2016,1,11,14,15,945.5,58.5,2.75,3.0,484.0,678.06,572.23
2016,1,11,14,30,933.0,57.0,2.7,3.0,456.0,642.91,543.61
2016,1,11,14,45,915.0,55.5,2.65,3.0,421.5,602.31,510.02
2016,1,11,15,0,897.0,54.0,2.6,3.0,387.0,560.09,474.32
2016,1,11,15,15,871.0,51.5,2.25,2.5,347.5,511.25,432.03
