Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,6,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,10.5,2.25,7.5,10.5,10.13,0.0
2016,2,22,7,30,0.0,21.0,2.4,8.0,21.0,20.27,10.34
2016,2,22,7,45,0.0,39.0,2.6,8.5,39.0,38.05,26.68
2016,2,22,8,0,0.0,57.0,2.8,9.0,57.0,55.97,42.57
2016,2,22,8,15,0.0,77.0,2.85,9.0,77.0,75.97,60.17
2016,2,22,8,30,0.0,97.0,2.9,9.0,97.0,95.98,77.53
2016,2,22,8,45,4.5,114.5,2.95,9.5,116.5,115.38,93.91
2016,2,22,9,0,9.0,132.0,3.0,10.0,136.0,135.27,110.46
2016,2,22,9,15,4.5,130.0,3.1,10.5,132.0,130.57,106.0
2016,2,22,9,30,0.0,128.0,3.2,11.0,128.0,125.68,101.35
2016,2,22,9,45,0.0,105.0,3.3,11.5,105.0,102.17,81.19
2016,2,22,10,0,0.0,82.0,3.4,12.0,82.0,79.31,61.67
2016,2,22,10,15,0.0,122.0,3.35,12.0,122.0,118.99,94.7
2016,2,22,10,30,0.0,162.0,3.3,12.0,162.0,159.33,127.77
2016,2,22,10,45,7.5,192.5,3.3,12.5,197.5,196.04,157.46
2016,2,22,11,0,15.0,223.0,3.3,13.0,233.0,233.4,187.26
2016,2,22,11,15,10.0,206.5,3.25,13.0,213.5,212.44,169.88
2016,2,22,11,30,5.0,190.0,3.2,13.0,194.0,191.47,152.62
2016,2,22,11,45,2.5,158.5,3.2,13.0,160.5,157.41,124.81
2016,2,22,12,0,0.0,127.0,3.2,13.0,127.0,123.71,97.16
2016,2,22,12,15,0.0,83.0,3.15,13.0,83.0,80.34,61.44
2016,2,22,12,30,0.0,39.0,3.1,13.0,39.0,37.72,26.0
2016,2,22,12,45,0.0,51.0,3.05,13.5,51.0,49.33,35.66
2016,2,22,13,0,0.0,63.0,3.0,14.0,63.0,60.96,45.24
2016,2,22,13,15,0.0,105.5,2.95,13.5,105.5,102.36,79.59
2016,2,22,13,30,0.0,148.0,2.9,13.0,148.0,144.76,114.55
2016,2,22,13,45,0.0,148.0,2.85,13.0,148.0,144.79,114.62
2016,2,22,14,0,0.0,148.0,2.8,13.0,148.0,144.85,114.81
2016,2,22,14,15,0.0,138.0,2.75,13.0,138.0,134.85,106.78
2016,2,22,14,30,0.0,128.0,2.7,13.0,128.0,124.88,98.78
2016,2,22,14,45,0.0,102.0,2.65,13.0,102.0,98.97,77.54
2016,2,22,15,0,0.0,76.0,2.6,13.0,76.0,73.5,56.47
2016,2,22,15,15,0.0,85.0,2.6,12.5,85.0,82.22,64.09
2016,2,22,15,30,0.0,94.0,2.6,12.0,94.0,91.23,71.99
2016,2,22,15,45,0.0,83.5,2.6,12.0,83.5,80.88,63.43
2016,2,22,16,0,0.0,73.0,2.6,12.0,73.0,70.58,54.86
2016,2,22,16,15,0.0,63.0,2.6,11.5,63.0,60.89,46.82
2016,2,22,16,30,0.0,53.0,2.6,11.0,53.0,51.2,38.65
2016,2,22,16,45,0.0,42.0,2.65,10.5,42.0,40.56,29.51
2016,2,22,17,0,0.0,31.0,2.7,10.0,31.0,29.92,20.23
2016,2,22,17,15,0.0,21.5,2.75,9.5,21.5,20.74,12.11
2016,2,22,17,30,0.0,12.0,2.8,9.0,12.0,11.57,3.96
2016,2,22,17,45,0.0,6.0,2.85,9.0,6.0,5.78,0.0
2016,2,22,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,23,7,15,0.0,1.0,2.95,5.0,1.0,0.96,0.0
2016,2,23,7,30,0.0,2.0,3.0,5.0,2.0,1.93,0.0
2016,2,23,7,45,0.0,4.0,3.15,5.0,4.0,3.85,0.0
2016,2,23,8,0,0.0,6.0,3.3,5.0,6.0,5.78,0.0
2016,2,23,8,15,0.0,8.5,3.3,5.0,8.5,8.19,1.59
2016,2,23,8,30,0.0,11.0,3.3,5.0,11.0,10.61,3.75
2016,2,23,8,45,0.0,13.0,3.35,5.0,13.0,12.54,5.46
2016,2,23,9,0,0.0,15.0,3.4,5.0,15.0,14.47,7.15
2016,2,23,9,15,0.0,65.5,3.35,5.0,65.5,63.31,50.0
2016,2,23,9,30,0.0,116.0,3.3,5.0,116.0,113.41,93.17
2016,2,23,9,45,0.0,88.0,3.25,5.5,88.0,85.2,68.44
2016,2,23,10,0,0.0,60.0,3.2,6.0,60.0,58.0,44.74
2016,2,23,10,15,0.0,92.0,3.05,6.0,92.0,89.06,71.32
2016,2,23,10,30,0.0,124.0,2.9,6.0,124.0,120.88,98.17
2016,2,23,10,45,3.0,158.5,2.8,6.5,160.5,157.84,128.9
2016,2,23,11,0,6.0,193.0,2.7,7.0,197.0,195.31,159.57
2016,2,23,11,15,3.5,180.5,2.55,7.0,183.0,180.52,146.9
2016,2,23,11,30,1.0,168.0,2.4,7.0,169.0,165.75,134.41
2016,2,23,11,45,0.5,143.5,2.3,7.0,144.0,140.62,113.43
2016,2,23,12,0,0.0,119.0,2.2,7.0,119.0,115.74,92.6
2016,2,23,12,15,0.0,136.0,2.1,7.0,136.0,132.67,106.74
2016,2,23,12,30,0.0,153.0,2.0,7.0,153.0,149.7,120.82
2016,2,23,12,45,0.0,139.5,1.9,7.5,139.5,136.17,109.33
2016,2,23,13,0,0.0,126.0,1.8,8.0,126.0,122.7,97.99
2016,2,23,13,15,0.0,102.5,1.8,8.0,102.5,99.39,78.62
2016,2,23,13,30,0.0,79.0,1.8,8.0,79.0,76.46,59.45
2016,2,23,13,45,0.0,104.5,1.8,8.0,104.5,101.37,80.5
2016,2,23,14,0,0.0,130.0,1.8,8.0,130.0,126.75,101.8
2016,2,23,14,15,0.0,127.5,1.8,8.0,127.5,124.29,99.86
2016,2,23,14,30,0.0,125.0,1.8,8.0,125.0,121.85,98.0
2016,2,23,14,45,0.0,108.0,1.8,8.0,108.0,104.93,83.98
2016,2,23,15,0,0.0,91.0,1.8,8.0,91.0,88.09,69.96
2016,2,23,15,15,0.0,66.5,1.8,8.0,66.5,64.29,49.85
2016,2,23,15,30,0.0,42.0,1.8,8.0,42.0,40.57,29.58
2016,2,23,15,45,0.0,37.5,1.8,8.0,37.5,36.21,25.91
2016,2,23,16,0,0.0,33.0,1.8,8.0,33.0,31.86,22.2
2016,2,23,16,15,0.0,28.5,1.8,7.5,28.5,27.51,18.51
2016,2,23,16,30,0.0,24.0,1.8,7.0,24.0,23.16,14.75
2016,2,23,16,45,0.0,19.5,1.85,7.0,19.5,18.81,10.91
2016,2,23,17,0,0.0,15.0,1.9,7.0,15.0,14.46,7.03
2016,2,23,17,15,0.0,10.5,1.9,7.0,10.5,10.12,3.12
2016,2,23,17,30,0.0,6.0,1.9,7.0,6.0,5.78,0.0
2016,2,23,17,45,0.0,3.0,1.9,7.0,3.0,2.89,0.0
2016,2,23,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,5.3,9.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,24,7,15,56.0,17.5,5.75,12.5,23.0,24.65,0.0
2016,2,24,7,30,112.0,35.0,5.9,13.0,46.0,58.34,36.26
2016,2,24,7,45,142.5,55.5,6.1,13.5,78.0,93.55,67.36
2016,2,24,8,0,173.0,76.0,6.3,14.0,110.0,132.1,101.1
2016,2,24,8,15,199.0,96.0,6.55,14.5,146.0,171.81,136.03
2016,2,24,8,30,225.0,116.0,6.8,15.0,182.0,214.12,172.82
2016,2,24,8,45,244.0,134.0,7.1,16.0,217.0,253.54,206.35
2016,2,24,9,0,263.0,152.0,7.4,17.0,252.0,294.47,240.38
2016,2,24,9,15,178.0,176.0,7.45,17.0,247.5,281.91,230.0
2016,2,24,9,30,93.0,200.0,7.5,17.0,243.0,260.5,211.34
2016,2,24,9,45,46.5,145.0,7.55,17.5,166.5,175.53,140.79
2016,2,24,10,0,0.0,90.0,7.6,18.0,90.0,87.12,66.63
2016,2,24,10,15,11.5,157.5,7.5,18.0,164.5,162.88,128.85
2016,2,24,10,30,23.0,225.0,7.4,18.0,239.0,241.03,191.92
2016,2,24,10,45,113.0,264.0,7.3,18.5,336.0,366.55,293.65
2016,2,24,11,0,203.0,303.0,7.2,19.0,433.0,483.24,385.95
2016,2,24,11,15,110.0,272.5,7.0,19.0,343.5,378.73,301.37
2016,2,24,11,30,17.0,242.0,6.8,19.0,254.0,254.83,200.49
2016,2,24,11,45,19.5,252.5,6.65,19.0,266.0,267.96,210.89
2016,2,24,12,0,22.0,263.0,6.5,19.0,278.0,281.12,221.15
2016,2,24,12,15,161.5,295.5,6.4,19.0,408.5,453.8,360.53
2016,2,24,12,30,301.0,328.0,6.3,19.0,539.0,619.55,489.9
2016,2,24,12,45,158.5,287.5,6.25,19.5,399.0,442.7,350.31
2016,2,24,13,0,16.0,247.0,6.2,20.0,259.0,259.37,202.64
2016,2,24,13,15,8.0,133.0,6.35,20.0,139.0,136.46,105.29
2016,2,24,13,30,0.0,19.0,6.5,20.0,19.0,18.37,9.39
2016,2,24,13,45,0.0,18.0,6.65,20.0,18.0,17.4,8.62
2016,2,24,14,0,0.0,17.0,6.8,20.0,17.0,16.43,7.84
2016,2,24,14,15,37.0,143.5,6.9,19.5,166.0,172.91,136.66
2016,2,24,14,30,74.0,270.0,7.0,19.0,315.0,334.82,266.94
2016,2,24,14,45,437.0,187.5,7.1,19.0,427.0,524.3,425.6
2016,2,24,15,0,800.0,105.0,7.2,19.0,539.0,667.72,543.4
2016,2,24,15,15,782.0,101.5,7.15,18.5,500.0,621.66,507.38
2016,2,24,15,30,764.0,98.0,7.1,18.0,461.0,576.25,471.56
2016,2,24,15,45,520.0,128.5,7.05,17.5,365.0,435.88,357.22
2016,2,24,16,0,276.0,159.0,7.0,17.0,269.0,313.76,256.11
2016,2,24,16,15,474.5,114.5,6.75,16.0,274.0,349.18,285.21
2016,2,24,16,30,673.0,70.0,6.5,15.0,279.0,361.03,291.48
2016,2,24,16,45,611.5,64.0,6.25,14.5,228.5,296.14,233.87
2016,2,24,17,0,550.0,58.0,6.0,14.0,178.0,236.73,180.27
2016,2,24,17,15,457.0,48.5,5.95,13.5,130.0,171.75,123.19
2016,2,24,17,30,364.0,39.0,5.9,13.0,82.0,116.77,75.72
2016,2,24,17,45,215.5,24.5,5.85,13.0,46.5,58.09,23.73
2016,2,24,18,0,67.0,10.0,5.8,13.0,11.0,15.11,0.0
2016,2,24,18,15,33.5,5.0,5.95,12.5,5.5,0.0,0.0
2016,2,24,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,6.75,11.5,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,7.1,10.5,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,7.3,9.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,7.35,8.5,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,7.3,7.5,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,7.15,7.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,6.9,6.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,6.55,5.5,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,6.25,4.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,6.1,4.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,6.0,4.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,5.85,4.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,5.8,4.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,5.75,4.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,5.65,3.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,5.5,2.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,5.4,2.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,5.35,2.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,5.2,2.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,5.05,2.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,4.95,2.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,4.85,2.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,4.85,2.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,7,15,0.0,16.5,5.2,2.5,16.5,15.93,0.0
2016,2,25,7,30,0.0,33.0,5.3,3.0,33.0,32.44,21.37
2016,2,25,7,45,10.5,53.5,5.4,3.5,56.0,55.42,42.07
2016,2,25,8,0,21.0,74.0,5.5,4.0,79.0,81.35,65.14
2016,2,25,8,15,31.0,94.5,5.7,4.5,103.0,106.93,87.83
2016,2,25,8,30,41.0,115.0,5.9,5.0,127.0,133.61,111.24
2016,2,25,8,45,400.5,98.5,6.1,5.5,250.5,290.55,246.01
2016,2,25,9,0,760.0,82.0,6.3,6.0,374.0,474.44,403.12
2016,2,25,9,15,788.5,86.0,6.35,6.0,421.5,529.52,451.43
2016,2,25,9,30,817.0,90.0,6.4,6.0,469.0,586.41,500.36
2016,2,25,9,45,553.5,160.5,6.5,6.5,427.5,529.69,450.29
2016,2,25,10,0,290.0,231.0,6.6,7.0,386.0,445.0,375.29
2016,2,25,10,15,313.5,243.0,6.6,7.0,420.5,485.29,408.68
2016,2,25,10,30,337.0,255.0,6.6,7.0,455.0,526.2,441.97
2016,2,25,10,45,235.0,280.5,6.6,7.5,423.0,478.29,399.23
2016,2,25,11,0,133.0,306.0,6.6,8.0,391.0,431.47,357.06
2016,2,25,11,15,203.0,311.5,6.6,8.0,446.5,497.39,412.16
2016,2,25,11,30,273.0,317.0,6.6,8.0,502.0,573.94,474.74
2016,2,25,11,45,187.0,325.5,6.6,8.0,453.5,505.86,417.44
2016,2,25,12,0,101.0,334.0,6.6,8.0,405.0,434.63,357.29
2016,2,25,12,15,118.5,340.0,6.55,8.0,423.5,456.96,375.82
2016,2,25,12,30,136.0,346.0,6.5,8.0,442.0,488.02,400.99
2016,2,25,12,45,110.0,338.0,6.5,8.0,415.5,447.53,367.77
2016,2,25,13,0,84.0,330.0,6.5,8.0,389.0,415.83,341.53
2016,2,25,13,15,44.5,261.0,6.45,8.0,292.5,306.21,251.66
2016,2,25,13,30,5.0,192.0,6.4,8.0,196.0,193.37,157.49
2016,2,25,13,45,152.0,244.0,6.35,8.0,342.5,383.12,319.29
2016,2,25,14,0,299.0,296.0,6.3,8.0,489.0,562.71,467.13
2016,2,25,14,15,150.5,235.5,6.2,8.0,333.0,365.86,304.78
2016,2,25,14,30,2.0,175.0,6.1,8.0,177.0,173.81,141.78
2016,2,25,14,45,4.0,178.0,6.05,8.0,180.5,178.46,146.22
2016,2,25,15,0,6.0,181.0,6.0,8.0,184.0,183.07,150.46
2016,2,25,15,15,3.0,116.5,5.8,7.5,118.0,115.51,93.78
2016,2,25,15,30,0.0,52.0,5.6,7.0,52.0,50.25,38.01
2016,2,25,15,45,394.5,65.5,5.45,7.0,223.5,300.49,257.96
2016,2,25,16,0,789.0,79.0,5.3,7.0,395.0,499.14,421.95
2016,2,25,16,15,752.5,74.0,5.1,6.5,344.5,437.7,367.44
2016,2,25,16,30,716.0,69.0,4.9,6.0,294.0,379.22,314.78
2016,2,25,16,45,668.0,62.0,4.7,5.5,243.0,315.71,256.69
2016,2,25,17,0,620.0,55.0,4.5,5.0,192.0,256.2,200.91
2016,2,25,17,15,532.0,46.0,4.35,4.5,142.0,188.91,139.5
2016,2,25,17,30,444.0,37.0,4.2,4.0,92.0,131.03,87.34
2016,2,25,17,45,222.0,25.5,4.05,4.0,53.0,60.71,28.2
2016,2,25,18,0,0.0,14.0,3.9,4.0,14.0,13.76,0.0
2016,2,25,18,15,0.0,7.0,3.85,3.5,7.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,3.05,1.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.75,-0.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,26,7,15,0.0,12.5,3.05,0.0,12.5,12.06,0.0
2016,2,26,7,30,0.0,25.0,3.3,0.0,25.0,24.14,14.87
2016,2,26,7,45,0.0,41.0,3.6,0.5,41.0,39.82,29.41
2016,2,26,8,0,0.0,57.0,3.9,1.0,57.0,55.62,43.81
2016,2,26,8,15,0.0,74.5,4.0,1.0,74.5,72.97,59.49
2016,2,26,8,30,0.0,92.0,4.1,1.0,92.0,90.35,74.96
2016,2,26,8,45,279.5,99.5,4.2,1.5,208.0,238.33,204.06
2016,2,26,9,0,559.0,107.0,4.3,2.0,324.0,403.07,345.91
2016,2,26,9,15,714.5,94.5,4.25,2.0,406.5,502.19,430.9
2016,2,26,9,30,870.0,82.0,4.2,2.0,489.0,611.84,522.99
2016,2,26,9,45,893.5,83.0,4.2,2.5,533.0,664.71,565.5
2016,2,26,10,0,917.0,84.0,4.2,3.0,577.0,713.58,603.8
2016,2,26,10,15,655.5,163.5,4.2,3.5,528.0,652.76,549.78
2016,2,26,10,30,394.0,243.0,4.2,4.0,479.0,556.26,466.43
2016,2,26,10,45,319.0,272.5,4.2,4.5,469.5,542.49,452.6
2016,2,26,11,0,244.0,302.0,4.2,5.0,460.0,515.53,427.81
2016,2,26,11,15,373.0,275.5,4.2,5.0,525.5,605.69,502.59
2016,2,26,11,30,502.0,249.0,4.2,5.0,591.0,700.32,578.79
2016,2,26,11,45,365.0,294.0,4.2,5.0,545.0,631.8,520.92
2016,2,26,12,0,228.0,339.0,4.2,5.0,499.0,558.34,459.17
2016,2,26,12,15,607.0,214.5,4.2,5.0,644.5,774.01,638.15
2016,2,26,12,30,986.0,90.0,4.2,5.0,790.0,961.76,778.75
2016,2,26,12,45,979.0,92.5,4.25,5.5,785.0,957.21,772.99
2016,2,26,13,0,972.0,95.0,4.3,6.0,780.0,948.82,766.14
2016,2,26,13,15,968.5,94.5,4.3,6.0,767.5,936.37,757.45
2016,2,26,13,30,965.0,94.0,4.3,6.0,755.0,920.23,746.2
2016,2,26,13,45,956.0,94.0,4.3,6.0,733.5,896.5,729.45
2016,2,26,14,0,947.0,94.0,4.3,6.0,712.0,869.51,710.34
2016,2,26,14,15,938.0,93.0,4.25,6.0,683.5,838.33,687.71
2016,2,26,14,30,929.0,92.0,4.2,6.0,655.0,804.26,662.89
2016,2,26,14,45,913.0,91.0,4.2,6.0,619.0,762.46,632.38
2016,2,26,15,0,897.0,90.0,4.2,6.0,583.0,722.01,602.68
2016,2,26,15,15,878.5,87.0,4.05,5.5,541.0,672.39,564.18
2016,2,26,15,30,860.0,84.0,3.9,5.0,499.0,621.55,523.42
2016,2,26,15,45,831.0,81.5,3.8,5.0,451.5,564.42,475.87
2016,2,26,16,0,802.0,79.0,3.7,5.0,404.0,507.65,427.4
2016,2,26,16,15,765.5,74.5,3.35,4.5,353.0,445.96,373.85
2016,2,26,16,30,729.0,70.0,3.0,4.0,302.0,387.2,321.21
2016,2,26,16,45,673.0,64.0,2.65,3.5,249.5,320.99,261.23
2016,2,26,17,0,617.0,58.0,2.3,3.0,197.0,259.61,204.29
2016,2,26,17,15,529.0,49.0,2.15,2.0,146.5,192.23,143.34
2016,2,26,17,30,441.0,40.0,2.0,1.0,96.0,134.22,91.23
2016,2,26,17,45,286.0,26.5,1.85,0.5,56.0,71.34,35.49
2016,2,26,18,0,131.0,13.0,1.7,0.0,16.0,23.54,0.0
2016,2,26,18,15,65.5,6.5,1.65,0.0,8.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.15,-2.5,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,0.75,-2.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.35,-2.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.3,-2.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.25,-1.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.25,-1.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.3,-1.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.35,-1.5,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,27,7,15,164.5,20.0,1.75,-0.5,38.5,43.06,12.14
2016,2,27,7,30,329.0,40.0,1.9,0.0,77.0,105.69,70.37
2016,2,27,7,45,423.0,52.5,2.1,0.0,125.5,160.95,119.62
2016,2,27,8,0,517.0,65.0,2.3,0.0,174.0,226.58,179.22
2016,2,27,8,15,579.0,73.5,2.4,0.5,226.0,286.84,235.07
2016,2,27,8,30,641.0,82.0,2.5,1.0,278.0,352.84,294.94
2016,2,27,8,45,686.0,87.5,2.7,2.0,329.5,413.25,348.5
2016,2,27,9,0,731.0,93.0,2.9,3.0,381.0,476.69,402.93
2016,2,27,9,15,760.5,97.5,2.95,3.5,428.5,533.11,450.4
2016,2,27,9,30,790.0,102.0,3.0,4.0,476.0,590.24,497.01
2016,2,27,9,45,815.0,104.5,3.15,4.5,519.5,640.91,537.68
2016,2,27,10,0,840.0,107.0,3.3,5.0,563.0,692.85,578.35
2016,2,27,10,15,854.5,110.0,3.35,5.0,599.5,737.04,612.02
2016,2,27,10,30,869.0,113.0,3.4,5.0,636.0,779.38,643.06
2016,2,27,10,45,882.0,113.5,3.5,5.5,666.0,815.73,668.42
2016,2,27,11,0,895.0,114.0,3.6,6.0,696.0,849.61,691.79
2016,2,27,11,15,901.0,115.5,3.6,6.0,717.0,876.14,710.31
2016,2,27,11,30,907.0,117.0,3.6,6.0,738.0,899.49,726.55
2016,2,27,11,45,913.5,116.0,3.65,6.5,751.5,917.2,737.72
2016,2,27,12,0,920.0,115.0,3.7,7.0,765.0,926.18,742.67
2016,2,27,12,15,920.5,115.5,3.65,7.0,769.0,933.25,747.13
2016,2,27,12,30,921.0,116.0,3.6,7.0,773.0,936.68,749.12
2016,2,27,12,45,931.5,109.0,3.6,7.5,771.5,936.98,748.01
2016,2,27,13,0,942.0,102.0,3.6,8.0,770.0,933.48,744.35
2016,2,27,13,15,938.5,101.5,3.55,8.0,757.5,921.25,735.58
2016,2,27,13,30,935.0,101.0,3.5,8.0,745.0,905.43,724.42
2016,2,27,13,45,726.0,166.5,3.45,8.5,658.5,795.8,643.05
2016,2,27,14,0,517.0,232.0,3.4,9.0,572.0,678.47,550.54
2016,2,27,14,15,711.0,163.5,3.35,9.0,610.0,746.85,607.95
2016,2,27,14,30,905.0,95.0,3.3,9.0,648.0,791.91,642.25
2016,2,27,14,45,895.0,91.5,3.25,9.0,613.0,755.98,615.94
2016,2,27,15,0,885.0,88.0,3.2,9.0,578.0,713.79,585.33
2016,2,27,15,15,867.0,85.0,3.0,8.5,536.5,664.84,548.32
2016,2,27,15,30,849.0,82.0,2.8,8.0,495.0,614.68,508.86
2016,2,27,15,45,827.5,78.0,2.6,8.0,449.0,560.54,464.39
2016,2,27,16,0,806.0,74.0,2.4,8.0,403.0,506.12,418.6
2016,2,27,16,15,770.5,69.5,2.1,7.0,352.5,444.63,366.95
2016,2,27,16,30,735.0,65.0,1.8,6.0,302.0,384.93,315.08
2016,2,27,16,45,687.5,58.5,1.5,5.5,250.0,320.89,257.69
2016,2,27,17,0,640.0,52.0,1.2,5.0,198.0,260.74,202.35
2016,2,27,17,15,555.0,44.0,1.2,4.5,147.5,194.56,142.94
2016,2,27,17,30,470.0,36.0,1.2,4.0,97.0,136.63,91.25
2016,2,27,17,45,318.0,24.5,1.2,3.5,57.0,74.66,37.69
2016,2,27,18,0,166.0,13.0,1.2,3.0,17.0,26.65,0.0
2016,2,27,18,15,83.0,6.5,1.2,2.5,8.5,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,28,7,15,207.0,18.0,1.25,1.5,42.0,47.09,16.33
2016,2,28,7,30,414.0,36.0,1.4,2.0,84.0,118.32,77.4
2016,2,28,7,45,503.0,45.5,1.55,3.0,134.0,174.4,127.22
2016,2,28,8,0,592.0,55.0,1.7,4.0,184.0,240.2,186.3
2016,2,28,8,15,649.5,62.0,1.65,4.5,236.5,301.45,242.34
2016,2,28,8,30,707.0,69.0,1.6,5.0,289.0,367.89,301.37
2016,2,28,8,45,744.0,74.0,1.6,6.0,340.0,426.5,351.92
2016,2,28,9,0,781.0,79.0,1.6,7.0,391.0,488.21,402.93
2016,2,28,9,15,808.0,83.0,1.75,8.0,438.5,545.0,448.83
2016,2,28,9,30,835.0,87.0,1.9,9.0,486.0,602.14,493.46
2016,2,28,9,45,853.5,90.0,2.1,10.0,528.5,652.74,532.03
2016,2,28,10,0,872.0,93.0,2.3,11.0,571.0,702.27,568.75
2016,2,28,10,15,886.0,95.5,2.4,11.5,608.0,746.67,599.6
2016,2,28,10,30,900.0,98.0,2.5,12.0,645.0,789.09,628.6
2016,2,28,10,45,906.0,101.5,2.7,12.5,673.5,824.16,652.71
2016,2,28,11,0,912.0,105.0,2.9,13.0,702.0,851.84,671.46
2016,2,28,11,15,919.0,106.0,2.95,13.0,723.5,878.76,689.93
2016,2,28,11,30,926.0,107.0,3.0,13.0,745.0,902.51,706.18
2016,2,28,11,45,924.0,110.5,3.15,13.5,757.0,917.95,716.07
2016,2,28,12,0,922.0,114.0,3.3,14.0,769.0,929.75,723.54
2016,2,28,12,15,923.5,114.5,3.4,14.0,774.0,937.66,729.44
2016,2,28,12,30,925.0,115.0,3.5,14.0,779.0,941.93,732.95
2016,2,28,12,45,946.0,104.0,3.6,14.5,781.0,947.03,735.85
2016,2,28,13,0,967.0,93.0,3.7,15.0,783.0,948.12,736.07
2016,2,28,13,15,963.5,92.5,3.7,15.0,770.5,935.59,727.63
2016,2,28,13,30,960.0,92.0,3.7,15.0,758.0,919.38,716.82
2016,2,28,13,45,945.5,95.0,3.75,15.0,735.5,894.32,700.12
2016,2,28,14,0,931.0,98.0,3.8,15.0,713.0,866.21,681.3
2016,2,28,14,15,921.5,96.5,3.75,14.5,684.5,834.3,660.4
2016,2,28,14,30,912.0,95.0,3.7,14.0,656.0,799.58,637.34
2016,2,28,14,45,891.5,95.5,3.7,14.0,619.0,760.13,609.67
2016,2,28,15,0,871.0,96.0,3.7,14.0,582.0,715.09,577.56
2016,2,28,15,15,852.0,93.0,3.5,13.5,540.0,665.87,540.73
2016,2,28,15,30,833.0,90.0,3.3,13.0,498.0,615.55,501.82
2016,2,28,15,45,805.5,86.5,3.15,13.0,451.0,559.06,456.37
2016,2,28,16,0,778.0,83.0,3.0,13.0,404.0,502.88,410.06
2016,2,28,16,15,741.5,78.0,2.8,12.5,353.5,442.6,359.83
2016,2,28,16,30,705.0,73.0,2.6,12.0,303.0,383.2,308.83
2016,2,28,16,45,656.0,65.5,2.45,11.5,251.0,318.88,252.61
2016,2,28,17,0,607.0,58.0,2.3,11.0,199.0,258.71,198.55
2016,2,28,17,15,521.5,49.0,2.3,10.5,148.5,192.11,139.77
2016,2,28,17,30,436.0,40.0,2.3,10.0,98.0,134.65,89.47
2016,2,28,17,45,295.5,26.5,2.35,9.5,58.0,74.32,38.58
2016,2,28,18,0,155.0,13.0,2.4,9.0,18.0,25.95,0.0
2016,2,28,18,15,77.5,6.5,2.55,9.0,9.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,45,24.5,4.0,3.75,6.5,4.5,0.0,0.0
2016,2,29,7,0,49.0,8.0,3.8,7.0,9.0,11.45,0.0
2016,2,29,7,15,171.5,25.0,3.9,7.5,43.5,51.15,24.1
2016,2,29,7,30,294.0,42.0,4.0,8.0,78.0,103.65,69.4
2016,2,29,7,45,401.5,52.5,4.1,8.5,127.0,159.72,117.15
2016,2,29,8,0,509.0,63.0,4.2,9.0,176.0,227.15,176.14
2016,2,29,8,15,570.5,71.5,4.25,9.5,227.5,287.36,230.54
2016,2,29,8,30,632.0,80.0,4.3,10.0,279.0,353.33,288.91
2016,2,29,8,45,691.0,82.0,4.4,11.0,333.0,416.46,343.29
2016,2,29,9,0,750.0,84.0,4.5,12.0,387.0,483.95,399.67
2016,2,29,9,15,779.0,88.5,4.5,12.5,435.0,540.05,445.84
2016,2,29,9,30,808.0,93.0,4.5,13.0,483.0,597.87,491.96
2016,2,29,9,45,833.0,95.0,4.5,13.5,527.0,650.64,532.9
2016,2,29,10,0,858.0,97.0,4.5,14.0,571.0,702.9,572.31
2016,2,29,10,15,871.5,99.0,4.5,14.5,607.0,745.98,602.2
2016,2,29,10,30,885.0,101.0,4.5,15.0,643.0,787.09,630.24
2016,2,29,10,45,896.0,102.5,4.5,15.5,672.5,823.44,654.44
2016,2,29,11,0,907.0,104.0,4.5,16.0,702.0,852.71,673.28
2016,2,29,11,15,913.0,105.0,4.5,16.0,723.0,878.68,691.0
2016,2,29,11,30,919.0,106.0,4.5,16.0,744.0,901.45,706.47
2016,2,29,11,45,925.0,105.5,4.5,16.0,758.0,919.25,718.45
2016,2,29,12,0,931.0,105.0,4.5,16.0,772.0,933.59,728.11
2016,2,29,12,15,932.5,105.5,4.45,16.0,776.5,941.49,732.94
2016,2,29,12,30,934.0,106.0,4.4,16.0,781.0,945.71,735.34
2016,2,29,12,45,941.0,102.0,4.35,16.5,779.5,946.12,733.8
2016,2,29,13,0,948.0,98.0,4.3,17.0,778.0,942.73,729.88
2016,2,29,13,15,945.5,97.0,4.15,17.0,766.0,930.56,720.9
2016,2,29,13,30,943.0,96.0,4.0,17.0,754.0,914.75,709.56
2016,2,29,13,45,940.5,94.0,3.9,17.0,734.5,894.28,695.33
2016,2,29,14,0,938.0,92.0,3.8,17.0,715.0,870.35,678.77
2016,2,29,14,15,929.5,90.5,3.65,16.5,687.5,838.88,657.86
2016,2,29,14,30,921.0,89.0,3.5,16.0,660.0,804.52,634.82
2016,2,29,14,45,914.0,85.5,3.35,16.0,625.5,766.38,607.74
2016,2,29,15,0,907.0,82.0,3.2,16.0,591.0,725.65,578.65
2016,2,29,15,15,890.5,79.5,2.9,15.5,550.0,677.39,543.66
2016,2,29,15,30,874.0,77.0,2.6,15.0,509.0,630.4,507.27
2016,2,29,15,45,855.5,72.5,2.35,15.0,463.0,576.02,463.79
2016,2,29,16,0,837.0,68.0,2.1,15.0,417.0,521.05,418.82
2016,2,29,16,15,805.0,64.5,1.85,14.0,366.0,460.44,369.6
2016,2,29,16,30,773.0,61.0,1.6,13.0,315.0,401.21,319.75
2016,2,29,16,45,728.0,55.5,1.4,12.5,263.0,336.76,263.79
2016,2,29,17,0,683.0,50.0,1.2,12.0,211.0,275.87,209.32
2016,2,29,17,15,603.0,42.5,1.2,11.0,159.0,207.7,149.68
2016,2,29,17,30,523.0,35.0,1.2,10.0,107.0,147.93,97.31
2016,2,29,17,45,377.0,24.5,1.25,9.5,64.5,84.46,44.81
2016,2,29,18,0,231.0,14.0,1.3,9.0,22.0,34.08,0.0
2016,2,29,18,15,115.5,7.0,1.3,8.5,11.0,6.88,0.0
2016,2,29,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,6,45,63.5,5.5,1.25,3.5,7.0,0.0,0.0
2016,3,1,7,0,127.0,11.0,1.3,4.0,14.0,20.47,0.0
2016,3,1,7,15,279.5,24.0,1.45,4.5,53.0,66.2,33.0
2016,3,1,7,30,432.0,37.0,1.6,5.0,92.0,126.65,84.18
2016,3,1,7,45,508.5,47.0,1.8,6.0,140.5,182.12,133.55
2016,3,1,8,0,585.0,57.0,2.0,7.0,189.0,245.89,190.77
2016,3,1,8,15,639.0,63.5,1.9,8.0,240.5,305.59,244.4
2016,3,1,8,30,693.0,70.0,1.8,9.0,292.0,370.11,300.4
2016,3,1,8,45,719.0,77.0,1.7,10.0,340.5,426.44,347.92
2016,3,1,9,0,745.0,84.0,1.6,11.0,389.0,483.86,394.17
2016,3,1,9,15,771.5,88.0,1.65,11.5,435.5,537.92,437.41
2016,3,1,9,30,798.0,92.0,1.7,12.0,482.0,593.45,480.35
2016,3,1,9,45,807.0,99.0,1.75,13.0,521.5,640.83,514.77
2016,3,1,10,0,816.0,106.0,1.8,14.0,561.0,686.53,546.87
2016,3,1,10,15,830.0,108.5,2.05,14.5,596.5,729.11,577.38
2016,3,1,10,30,844.0,111.0,2.3,15.0,632.0,769.86,605.96
2016,3,1,10,45,844.5,117.0,2.55,16.0,658.5,801.71,626.78
2016,3,1,11,0,845.0,123.0,2.8,17.0,685.0,830.54,645.34
2016,3,1,11,15,852.0,124.5,3.05,17.0,706.0,856.81,664.47
2016,3,1,11,30,859.0,126.0,3.3,17.0,727.0,880.1,681.56
2016,3,1,11,45,547.0,238.0,3.55,17.5,623.0,742.7,579.71
2016,3,1,12,0,235.0,350.0,3.8,18.0,519.0,578.74,450.72
2016,3,1,12,15,545.0,243.0,3.9,18.0,638.5,756.02,591.18
2016,3,1,12,30,855.0,136.0,4.0,18.0,758.0,916.71,708.2
2016,3,1,12,45,858.0,133.5,4.15,18.0,755.0,915.33,706.88
2016,3,1,13,0,861.0,131.0,4.3,18.0,752.0,910.45,704.43
2016,3,1,13,15,856.5,130.0,4.35,18.0,740.0,897.16,695.72
2016,3,1,13,30,852.0,129.0,4.4,18.0,728.0,880.58,684.93
2016,3,1,13,45,841.5,129.0,4.45,18.0,707.0,856.83,669.09
2016,3,1,14,0,831.0,129.0,4.5,18.0,686.0,830.23,651.22
2016,3,1,14,15,819.5,127.0,4.45,18.0,657.5,798.04,628.64
2016,3,1,14,30,808.0,125.0,4.4,18.0,629.0,763.47,604.28
2016,3,1,14,45,789.0,123.5,4.4,18.0,593.5,723.98,576.46
2016,3,1,15,0,770.0,122.0,4.4,18.0,558.0,680.8,544.71
2016,3,1,15,15,385.0,96.5,4.3,17.5,314.5,368.38,300.83
2016,3,1,15,30,0.0,71.0,4.2,17.0,71.0,68.65,51.55
2016,3,1,15,45,12.5,115.5,4.1,17.0,120.5,119.91,94.58
2016,3,1,16,0,25.0,160.0,4.0,17.0,170.0,171.8,137.49
2016,3,1,16,15,19.0,141.0,3.95,16.5,148.5,148.68,118.83
2016,3,1,16,30,13.0,122.0,3.9,16.0,127.0,126.17,100.53
2016,3,1,16,45,6.5,101.5,3.85,15.5,104.0,102.58,81.06
2016,3,1,17,0,0.0,81.0,3.8,15.0,81.0,79.71,61.93
2016,3,1,17,15,0.0,60.0,3.9,14.5,60.0,58.8,44.04
2016,3,1,17,30,0.0,39.0,4.0,14.0,39.0,37.91,25.97
2016,3,1,17,45,0.0,22.5,4.1,14.0,22.5,21.72,11.28
2016,3,1,18,0,0.0,6.0,4.2,14.0,6.0,5.78,0.0
2016,3,1,18,15,0.0,3.0,4.35,14.0,3.0,2.95,0.0
2016,3,1,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,3,2,6,45,66.0,7.0,3.5,2.5,9.0,0.0,0.0
2016,3,2,7,0,132.0,14.0,3.7,3.0,18.0,24.2,0.0
2016,3,2,7,15,285.0,28.0,3.95,3.0,59.0,72.38,39.13
2016,3,2,7,30,438.0,42.0,4.2,3.0,100.0,134.28,91.64
2016,3,2,7,45,526.5,51.5,4.5,3.5,151.5,193.0,144.52
2016,3,2,8,0,615.0,61.0,4.8,4.0,203.0,261.32,207.03
2016,3,2,8,15,669.5,68.0,4.85,4.0,256.5,323.66,265.58
2016,3,2,8,30,724.0,75.0,4.9,4.0,310.0,390.8,327.28
2016,3,2,8,45,765.0,78.5,5.0,4.5,362.5,451.18,381.58
2016,3,2,9,0,806.0,82.0,5.1,5.0,415.0,514.99,437.18
2016,3,2,9,15,831.0,86.0,5.05,5.0,463.5,572.22,486.3
2016,3,2,9,30,856.0,90.0,5.0,5.0,512.0,629.55,534.16
2016,3,2,9,45,674.5,144.0,4.95,5.5,493.5,606.69,512.41
2016,3,2,10,0,493.0,198.0,4.9,6.0,475.0,562.5,472.75
2016,3,2,10,15,710.0,147.5,4.8,6.0,574.0,688.61,577.18
2016,3,2,10,30,927.0,97.0,4.7,6.0,673.0,816.68,675.67
2016,3,2,10,45,939.5,97.0,4.6,6.5,703.5,853.54,699.8
2016,3,2,11,0,952.0,97.0,4.5,7.0,734.0,887.73,722.11
2016,3,2,11,15,958.0,98.0,4.4,7.0,756.0,914.65,740.15
2016,3,2,11,30,964.0,99.0,4.3,7.0,778.0,938.2,755.65
2016,3,2,11,45,969.5,99.0,4.25,7.0,792.0,956.71,767.92
2016,3,2,12,0,975.0,99.0,4.2,7.0,806.0,971.56,777.64
2016,3,2,12,15,975.5,99.0,4.2,7.0,810.0,978.22,782.07
2016,3,2,12,30,976.0,99.0,4.2,7.0,814.0,981.01,783.93
2016,3,2,12,45,979.0,96.5,4.25,7.5,810.5,979.38,781.83
2016,3,2,13,0,982.0,94.0,4.3,8.0,807.0,973.83,777.09
2016,3,2,13,15,978.0,93.5,4.25,8.0,794.5,960.44,767.38
2016,3,2,13,30,974.0,93.0,4.2,8.0,782.0,943.32,755.16
2016,3,2,13,45,969.0,91.5,4.2,8.0,761.0,920.63,739.48
2016,3,2,14,0,964.0,90.0,4.2,8.0,740.0,894.46,721.32
2016,3,2,14,15,956.0,88.5,4.1,7.5,711.0,862.56,699.45
2016,3,2,14,30,948.0,87.0,4.0,7.0,682.0,827.66,675.44
2016,3,2,14,45,933.5,86.0,3.95,7.0,645.5,785.72,645.07
2016,3,2,15,0,919.0,85.0,3.9,7.0,609.0,741.63,612.86
2016,3,2,15,15,902.0,82.5,3.8,6.5,566.5,692.38,576.91
2016,3,2,15,30,885.0,80.0,3.7,6.0,524.0,644.38,539.17
2016,3,2,15,45,857.5,78.0,3.65,6.0,475.5,586.83,492.03
2016,3,2,16,0,830.0,76.0,3.6,6.0,427.0,529.47,443.8
2016,3,2,16,15,795.5,72.0,3.3,5.5,375.5,467.13,390.41
2016,3,2,16,30,761.0,68.0,3.0,5.0,324.0,406.46,336.82
2016,3,2,16,45,712.0,62.0,2.75,4.5,270.5,340.26,277.34
2016,3,2,17,0,663.0,56.0,2.5,4.0,217.0,278.79,220.49
2016,3,2,17,15,582.0,48.5,2.3,3.0,164.5,211.04,158.92
2016,3,2,17,30,501.0,41.0,2.1,2.0,112.0,151.88,105.29
2016,3,2,17,45,346.5,29.0,1.95,1.5,68.5,86.23,50.32
2016,3,2,18,0,192.0,17.0,1.8,1.0,25.0,35.46,0.0
2016,3,2,18,15,96.0,8.5,1.8,0.5,12.5,11.81,0.0
2016,3,2,18,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,9.5,1.4,-1.5,9.5,0.0,0.0
2016,3,3,7,0,0.0,19.0,1.6,-1.0,19.0,18.68,0.0
2016,3,3,7,15,203.5,31.5,1.75,-0.5,59.0,64.88,38.25
2016,3,3,7,30,407.0,44.0,1.9,0.0,99.0,131.56,91.86
2016,3,3,7,45,490.0,54.0,2.1,0.0,149.0,187.93,143.06
2016,3,3,8,0,573.0,64.0,2.3,0.0,199.0,253.31,203.3
2016,3,3,8,15,627.0,71.0,2.4,0.5,251.0,313.38,259.07
2016,3,3,8,30,681.0,78.0,2.5,1.0,303.0,378.25,317.74
2016,3,3,8,45,703.5,87.0,2.6,2.0,351.5,434.69,367.3
2016,3,3,9,0,726.0,96.0,2.7,3.0,400.0,491.9,415.67
2016,3,3,9,15,506.0,152.5,2.65,3.0,376.0,458.65,387.99
2016,3,3,9,30,286.0,209.0,2.6,3.0,352.0,400.85,338.26
2016,3,3,9,45,369.5,210.0,2.55,3.5,410.0,469.17,394.68
2016,3,3,10,0,453.0,211.0,2.5,4.0,468.0,549.92,458.87
2016,3,3,10,15,340.5,251.5,2.4,4.0,451.5,521.02,432.32
2016,3,3,10,30,228.0,292.0,2.3,4.0,435.0,482.88,398.66
2016,3,3,10,45,324.5,284.5,2.2,4.5,498.0,565.76,464.58
2016,3,3,11,0,421.0,277.0,2.1,5.0,561.0,652.74,530.86
2016,3,3,11,15,432.5,281.5,1.95,5.0,581.0,677.17,547.34
2016,3,3,11,30,444.0,286.0,1.8,5.0,601.0,700.31,563.1
2016,3,3,11,45,395.5,308.5,1.7,5.0,592.5,680.94,546.07
2016,3,3,12,0,347.0,331.0,1.6,5.0,584.0,666.82,533.14
2016,3,3,12,15,265.0,347.5,1.55,5.0,542.0,614.12,491.14
2016,3,3,12,30,183.0,364.0,1.5,5.0,500.0,550.62,441.01
2016,3,3,12,45,169.0,362.5,1.45,5.0,487.0,536.19,429.98
2016,3,3,13,0,155.0,361.0,1.4,5.0,474.0,521.17,418.1
2016,3,3,13,15,143.5,354.0,1.25,5.0,457.5,501.9,402.65
2016,3,3,13,30,132.0,347.0,1.1,5.0,441.0,482.33,387.01
2016,3,3,13,45,86.5,317.0,1.0,5.0,378.0,400.49,322.95
2016,3,3,14,0,41.0,287.0,0.9,5.0,315.0,328.86,266.06
2016,3,3,14,15,20.5,224.5,0.9,5.0,238.5,238.54,194.27
2016,3,3,14,30,0.0,162.0,0.9,5.0,162.0,158.72,128.94
2016,3,3,14,45,6.0,181.0,0.9,5.0,184.5,182.52,149.45
