Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,15,0,12.0,200.0,0.9,5.0,207.0,206.19,169.38
2016,3,3,15,15,6.0,147.0,0.95,4.5,150.5,147.99,121.43
2016,3,3,15,30,0.0,94.0,1.0,4.0,94.0,91.09,73.61
2016,3,3,15,45,2.5,120.5,1.1,4.0,121.5,119.12,98.1
2016,3,3,16,0,5.0,147.0,1.2,4.0,149.0,147.61,122.7
2016,3,3,16,15,2.5,129.5,1.3,3.5,130.5,128.71,106.97
2016,3,3,16,30,0.0,112.0,1.4,3.0,112.0,110.1,91.35
2016,3,3,16,45,0.0,92.5,1.5,2.5,92.5,90.7,74.72
2016,3,3,17,0,0.0,73.0,1.6,2.0,73.0,71.35,57.76
2016,3,3,17,15,0.0,55.0,1.7,1.5,55.0,53.56,41.85
2016,3,3,17,30,0.0,37.0,1.8,1.0,37.0,35.8,25.74
2016,3,3,17,45,0.0,22.5,1.9,1.0,22.5,21.72,12.46
2016,3,3,18,0,0.0,8.0,2.0,1.0,8.0,7.71,0.0
2016,3,3,18,15,0.0,4.0,1.95,1.0,4.0,3.93,0.0
2016,3,3,18,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,6,45,39.5,8.0,2.55,0.0,9.5,9.06,0.0
2016,3,4,7,0,79.0,16.0,2.8,0.0,19.0,23.09,0.0
2016,3,4,7,15,199.5,34.5,2.9,0.5,58.5,68.0,41.63
2016,3,4,7,30,320.0,53.0,3.0,1.0,98.0,123.9,88.93
2016,3,4,7,45,163.5,69.5,3.1,1.5,93.0,116.92,92.0
2016,3,4,8,0,7.0,86.0,3.2,2.0,88.0,86.96,71.32
2016,3,4,8,15,15.0,106.0,3.25,2.5,110.5,110.21,91.75
2016,3,4,8,30,23.0,126.0,3.3,3.0,133.0,134.35,112.63
2016,3,4,8,45,375.0,113.0,3.4,3.5,270.5,305.05,259.62
2016,3,4,9,0,727.0,100.0,3.5,4.0,408.0,499.15,422.61
2016,3,4,9,15,491.5,158.5,3.5,4.5,377.0,458.29,387.13
2016,3,4,9,30,256.0,217.0,3.5,5.0,346.0,391.63,329.13
2016,3,4,9,45,543.5,165.0,3.55,6.0,467.5,543.84,456.38
2016,3,4,10,0,831.0,113.0,3.6,7.0,589.0,712.76,590.93
2016,3,4,10,15,845.0,116.0,3.55,7.0,625.0,756.53,621.78
2016,3,4,10,30,859.0,119.0,3.5,7.0,661.0,798.42,651.62
2016,3,4,10,45,576.0,216.0,3.5,7.5,586.5,701.4,572.47
2016,3,4,11,0,293.0,313.0,3.5,8.0,512.0,580.21,471.02
2016,3,4,11,15,336.5,312.5,3.45,8.5,547.5,623.17,504.42
2016,3,4,11,30,380.0,312.0,3.4,9.0,583.0,666.54,536.72
2016,3,4,11,45,239.5,333.0,3.35,9.5,505.0,563.01,452.68
2016,3,4,12,0,99.0,354.0,3.3,10.0,427.0,454.91,364.29
2016,3,4,12,15,122.5,360.5,3.25,10.0,451.5,492.55,394.31
2016,3,4,12,30,146.0,367.0,3.2,10.0,476.0,521.0,416.52
2016,3,4,12,45,316.5,324.5,3.15,10.0,558.0,635.83,509.16
2016,3,4,13,0,487.0,282.0,3.1,10.0,640.0,747.86,596.5
2016,3,4,13,15,258.5,285.5,3.1,10.0,475.5,537.31,432.48
2016,3,4,13,30,30.0,289.0,3.1,10.0,311.0,322.7,258.85
2016,3,4,13,45,296.5,258.0,3.1,10.0,461.0,531.13,432.15
2016,3,4,14,0,563.0,227.0,3.1,10.0,611.0,719.82,580.47
2016,3,4,14,15,446.5,253.5,3.1,10.0,550.5,639.83,516.44
2016,3,4,14,30,330.0,280.0,3.1,10.0,490.0,557.62,451.68
2016,3,4,14,45,365.0,255.0,3.1,10.0,476.0,545.59,444.42
2016,3,4,15,0,400.0,230.0,3.1,10.0,462.0,530.07,433.79
2016,3,4,15,15,200.0,178.5,3.0,9.5,294.5,325.39,269.21
2016,3,4,15,30,0.0,127.0,2.9,9.0,127.0,123.98,99.87
2016,3,4,15,45,8.0,142.5,2.8,9.0,146.0,144.52,117.92
2016,3,4,16,0,16.0,158.0,2.7,9.0,165.0,164.72,135.26
2016,3,4,16,15,339.5,123.0,2.45,8.5,240.5,301.28,251.16
2016,3,4,16,30,663.0,88.0,2.2,8.0,316.0,388.68,318.91
2016,3,4,16,45,615.5,79.5,2.0,7.5,264.5,325.15,262.53
2016,3,4,17,0,568.0,71.0,1.8,7.0,213.0,265.7,209.08
2016,3,4,17,15,487.0,60.5,1.75,6.5,162.0,199.67,150.51
2016,3,4,17,30,406.0,50.0,1.7,6.0,111.0,142.36,99.87
2016,3,4,17,45,281.5,35.0,1.65,5.5,69.0,83.19,50.75
2016,3,4,18,0,157.0,20.0,1.6,5.0,27.0,35.6,0.0
2016,3,4,18,15,78.5,10.0,1.6,4.5,13.5,12.81,0.0
2016,3,4,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,5,6,45,43.0,9.0,1.5,-0.5,11.0,10.27,0.0
2016,3,5,7,0,86.0,18.0,1.7,0.0,22.0,26.14,0.0
2016,3,5,7,15,205.0,36.5,1.65,0.5,62.0,71.43,44.92
2016,3,5,7,30,324.0,55.0,1.6,1.0,102.0,127.77,92.32
2016,3,5,7,45,400.5,69.0,1.55,2.0,151.0,182.0,140.42
2016,3,5,8,0,477.0,83.0,1.5,3.0,200.0,244.7,196.14
2016,3,5,8,15,533.5,92.5,1.2,3.5,251.5,304.51,249.07
2016,3,5,8,30,590.0,102.0,0.9,4.0,303.0,368.67,303.63
2016,3,5,8,45,635.0,108.0,0.65,5.0,354.0,428.49,351.76
2016,3,5,9,0,680.0,114.0,0.4,6.0,405.0,491.39,399.37
2016,3,5,9,15,708.0,119.5,0.55,6.5,451.5,546.6,443.2
2016,3,5,9,30,736.0,125.0,0.7,7.0,498.0,602.48,486.52
2016,3,5,9,45,757.0,129.0,0.9,7.5,540.0,652.42,524.97
2016,3,5,10,0,778.0,133.0,1.1,8.0,582.0,701.74,562.24
2016,3,5,10,15,793.0,136.0,1.25,8.0,618.0,744.6,594.35
2016,3,5,10,30,808.0,139.0,1.4,8.0,654.0,785.79,624.08
2016,3,5,10,45,814.0,144.0,1.55,8.5,681.5,820.05,647.57
2016,3,5,11,0,820.0,149.0,1.7,9.0,709.0,848.48,666.89
2016,3,5,11,15,661.0,207.5,1.8,9.0,667.5,797.64,629.8
2016,3,5,11,30,502.0,266.0,1.9,9.0,626.0,731.89,579.17
2016,3,5,11,45,664.0,214.0,2.05,9.5,699.5,829.44,654.26
2016,3,5,12,0,826.0,162.0,2.2,10.0,773.0,921.22,718.28
2016,3,5,12,15,543.0,261.5,2.25,10.0,664.0,780.2,613.89
2016,3,5,12,30,260.0,361.0,2.3,10.0,555.0,626.0,493.93
2016,3,5,12,45,303.5,348.5,2.4,10.0,574.0,650.92,515.55
2016,3,5,13,0,347.0,336.0,2.5,10.0,593.0,674.22,534.58
2016,3,5,13,15,413.5,306.0,2.5,10.0,607.5,696.68,553.45
2016,3,5,13,30,480.0,276.0,2.5,10.0,622.0,724.37,575.85
2016,3,5,13,45,331.0,304.5,2.5,10.0,540.0,611.44,488.34
2016,3,5,14,0,182.0,333.0,2.5,10.0,458.0,503.34,403.11
2016,3,5,14,15,335.0,283.5,2.45,10.0,502.5,575.82,464.0
2016,3,5,14,30,488.0,234.0,2.4,10.0,547.0,638.67,515.08
2016,3,5,14,45,537.0,203.5,2.35,10.0,530.5,626.21,506.79
2016,3,5,15,0,586.0,173.0,2.3,10.0,514.0,611.3,496.84
2016,3,5,15,15,514.5,179.5,2.15,10.0,463.5,544.2,443.82
2016,3,5,15,30,443.0,186.0,2.0,10.0,413.0,483.81,395.58
2016,3,5,15,45,245.0,181.0,1.85,10.0,305.0,336.83,276.78
2016,3,5,16,0,47.0,176.0,1.7,10.0,197.0,204.1,166.83
2016,3,5,16,15,40.0,156.5,1.45,9.5,173.0,178.26,146.16
2016,3,5,16,30,33.0,137.0,1.2,9.0,149.0,153.14,125.42
2016,3,5,16,45,25.0,115.5,1.0,8.5,123.5,126.26,102.91
2016,3,5,17,0,17.0,94.0,0.8,8.0,98.0,98.33,79.16
2016,3,5,17,15,8.5,72.5,0.8,8.0,74.5,73.66,57.82
2016,3,5,17,30,0.0,51.0,0.8,8.0,51.0,49.99,37.18
2016,3,5,17,45,0.0,31.0,0.8,8.0,31.0,30.16,19.24
2016,3,5,18,0,0.0,11.0,0.8,8.0,11.0,10.61,0.0
2016,3,5,18,15,0.0,5.5,0.7,8.0,5.5,5.41,0.0
2016,3,5,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,0.15,5.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,6,6,45,84.5,10.0,2.05,1.5,14.0,12.84,0.0
2016,3,6,7,0,169.0,20.0,2.3,2.0,28.0,36.61,0.0
2016,3,6,7,15,301.5,34.5,2.45,2.5,71.0,84.92,52.16
2016,3,6,7,30,434.0,49.0,2.6,3.0,114.0,146.27,103.56
2016,3,6,7,45,519.0,58.0,2.8,3.5,166.0,204.69,156.13
2016,3,6,8,0,604.0,67.0,3.0,4.0,218.0,272.26,217.4
2016,3,6,8,15,656.0,74.0,3.15,4.5,271.5,333.88,273.91
2016,3,6,8,30,708.0,81.0,3.3,5.0,325.0,400.05,332.95
2016,3,6,8,45,746.5,85.5,3.5,6.0,377.0,461.08,385.72
2016,3,6,9,0,785.0,90.0,3.7,7.0,429.0,523.26,437.74
2016,3,6,9,15,809.5,93.5,3.65,7.5,477.0,579.05,483.26
2016,3,6,9,30,834.0,97.0,3.6,8.0,525.0,634.92,527.38
2016,3,6,9,45,850.5,101.0,3.55,8.5,567.0,685.71,566.15
2016,3,6,10,0,867.0,105.0,3.5,9.0,609.0,735.24,602.07
2016,3,6,10,15,879.5,107.0,3.35,9.0,645.0,778.1,631.98
2016,3,6,10,30,892.0,109.0,3.2,9.0,681.0,818.84,659.87
2016,3,6,10,45,611.0,209.0,3.05,9.5,608.5,728.11,586.68
2016,3,6,11,0,330.0,309.0,2.9,10.0,536.0,607.98,487.41
2016,3,6,11,15,413.0,289.5,2.7,10.0,582.5,672.71,537.86
2016,3,6,11,30,496.0,270.0,2.5,10.0,629.0,732.36,582.33
2016,3,6,11,45,489.5,279.5,2.4,10.5,639.0,744.17,588.12
2016,3,6,12,0,483.0,289.0,2.3,11.0,649.0,753.77,592.65
2016,3,6,12,15,702.0,205.5,2.1,11.0,731.0,868.05,677.86
2016,3,6,12,30,921.0,122.0,1.9,11.0,813.0,967.84,743.4
2016,3,6,12,45,580.5,242.0,1.75,11.5,677.0,794.65,617.07
2016,3,6,13,0,240.0,362.0,1.6,12.0,541.0,598.63,465.81
2016,3,6,13,15,579.0,238.5,1.5,12.0,660.5,780.01,607.53
2016,3,6,13,30,918.0,115.0,1.4,12.0,780.0,928.95,709.94
2016,3,6,13,45,507.0,220.5,1.3,12.0,586.5,680.2,530.82
2016,3,6,14,0,96.0,326.0,1.2,12.0,393.0,416.39,326.62
2016,3,6,14,15,493.5,216.5,1.15,12.0,537.0,640.25,506.52
2016,3,6,14,30,891.0,107.0,1.1,12.0,681.0,818.17,635.13
2016,3,6,14,45,878.0,104.5,1.1,12.0,645.0,776.77,605.05
2016,3,6,15,0,865.0,102.0,1.1,12.0,609.0,733.29,576.05
2016,3,6,15,15,847.5,99.0,1.05,11.5,567.0,684.42,542.45
2016,3,6,15,30,830.0,96.0,1.0,11.0,525.0,634.37,506.07
2016,3,6,15,45,805.0,92.0,1.0,11.0,477.5,577.97,463.43
2016,3,6,16,0,780.0,88.0,1.0,11.0,430.0,521.69,419.55
2016,3,6,16,15,746.0,83.5,0.9,10.5,379.5,461.89,371.5
2016,3,6,16,30,712.0,79.0,0.8,10.0,329.0,402.85,322.48
2016,3,6,16,45,665.0,72.0,0.75,9.5,276.5,338.3,267.84
2016,3,6,17,0,618.0,65.0,0.7,9.0,224.0,277.71,214.79
2016,3,6,17,15,541.0,56.0,0.75,8.0,172.0,211.22,157.13
2016,3,6,17,30,464.0,47.0,0.8,7.0,120.0,152.94,106.18
2016,3,6,17,45,338.5,34.0,0.9,6.5,76.5,91.77,55.77
2016,3,6,18,0,213.0,21.0,1.0,6.0,33.0,43.09,7.19
2016,3,6,18,15,106.5,10.5,1.0,5.5,16.5,14.59,0.0
2016,3,6,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,45,60.0,11.0,1.6,2.0,14.0,13.12,0.0
2016,3,7,7,0,120.0,22.0,1.6,2.0,28.0,34.4,5.35
2016,3,7,7,15,238.5,39.5,1.65,2.0,70.0,80.81,52.08
2016,3,7,7,30,357.0,57.0,1.7,2.0,112.0,138.85,100.86
2016,3,7,7,45,435.5,69.5,1.8,2.5,162.5,194.55,150.63
2016,3,7,8,0,514.0,82.0,1.9,3.0,213.0,260.04,209.34
2016,3,7,8,15,568.5,91.0,2.1,3.5,265.5,320.11,263.59
2016,3,7,8,30,623.0,100.0,2.3,4.0,318.0,385.12,320.9
2016,3,7,8,45,610.5,107.0,2.5,5.0,347.0,419.81,351.63
2016,3,7,9,0,598.0,114.0,2.7,6.0,376.0,451.85,378.9
2016,3,7,9,15,602.5,127.0,2.95,7.0,415.0,497.45,415.91
2016,3,7,9,30,607.0,140.0,3.2,8.0,454.0,541.89,450.77
2016,3,7,9,45,705.0,133.5,3.45,9.0,526.5,627.31,518.03
2016,3,7,10,0,803.0,127.0,3.7,10.0,599.0,718.15,587.5
2016,3,7,10,15,817.0,130.0,3.8,10.5,634.5,758.87,616.09
2016,3,7,10,30,831.0,133.0,3.9,11.0,670.0,799.96,644.59
2016,3,7,10,45,838.5,136.5,4.05,12.0,698.0,834.24,666.8
2016,3,7,11,0,846.0,140.0,4.2,13.0,726.0,865.87,686.89
2016,3,7,11,15,852.5,141.5,4.2,13.5,747.0,891.7,703.25
2016,3,7,11,30,859.0,143.0,4.2,14.0,768.0,914.49,717.4
2016,3,7,11,45,858.0,146.5,4.2,14.5,779.5,929.59,726.11
2016,3,7,12,0,857.0,150.0,4.2,15.0,791.0,941.22,732.49
2016,3,7,12,15,858.0,150.5,4.15,15.0,795.5,947.99,736.66
2016,3,7,12,30,859.0,151.0,4.1,15.0,800.0,951.27,738.55
2016,3,7,12,45,857.0,150.5,4.05,15.0,795.0,947.26,735.49
2016,3,7,13,0,855.0,150.0,4.0,15.0,790.0,939.77,730.18
2016,3,7,13,15,850.5,149.0,3.85,15.0,777.5,926.11,720.1
2016,3,7,13,30,846.0,148.0,3.7,15.0,765.0,909.14,707.85
2016,3,7,13,45,830.0,151.0,3.6,15.0,742.0,883.34,689.77
2016,3,7,14,0,814.0,154.0,3.5,15.0,719.0,858.22,672.29
2016,3,7,14,15,803.0,151.5,3.4,15.0,690.5,825.59,649.44
2016,3,7,14,30,792.0,149.0,3.3,15.0,662.0,790.61,624.89
2016,3,7,14,45,560.5,200.5,3.2,15.0,554.5,642.71,512.62
2016,3,7,15,0,329.0,252.0,3.1,15.0,447.0,505.11,404.38
2016,3,7,15,15,478.5,193.5,2.9,14.5,454.5,536.61,433.06
2016,3,7,15,30,628.0,135.0,2.7,14.0,462.0,551.29,446.92
2016,3,7,15,45,459.5,156.5,2.55,14.0,384.5,443.24,360.03
2016,3,7,16,0,291.0,178.0,2.4,14.0,307.0,347.23,282.05
2016,3,7,16,15,260.5,164.5,2.2,13.5,270.0,303.17,246.53
2016,3,7,16,30,230.0,151.0,2.0,13.0,233.0,261.7,212.28
2016,3,7,16,45,361.0,118.0,1.8,12.5,223.0,268.12,215.04
2016,3,7,17,0,492.0,85.0,1.6,12.0,213.0,256.22,199.63
2016,3,7,17,15,414.0,72.0,1.6,11.5,163.0,192.55,144.56
2016,3,7,17,30,336.0,59.0,1.6,11.0,113.0,137.45,97.18
2016,3,7,17,45,232.0,41.0,1.65,10.5,72.0,82.04,51.85
2016,3,7,18,0,128.0,23.0,1.7,10.0,31.0,36.78,8.83
2016,3,7,18,15,64.0,11.5,1.75,10.0,15.5,13.93,0.0
2016,3,7,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,6,45,46.5,11.5,1.2,6.5,14.0,13.22,0.0
2016,3,8,7,0,93.0,23.0,1.2,7.0,28.0,32.71,8.75
2016,3,8,7,15,194.5,42.5,1.2,7.5,69.0,77.68,50.69
2016,3,8,7,30,296.0,62.0,1.2,8.0,110.0,131.94,95.43
2016,3,8,7,45,391.0,73.5,1.2,9.0,161.0,187.91,142.96
2016,3,8,8,0,486.0,85.0,1.2,10.0,212.0,254.43,199.72
2016,3,8,8,15,539.0,94.0,1.3,10.5,263.0,313.68,251.22
2016,3,8,8,30,592.0,103.0,1.4,11.0,314.0,376.66,304.62
2016,3,8,8,45,647.5,105.0,1.5,12.0,366.0,438.03,354.82
2016,3,8,9,0,703.0,107.0,1.6,13.0,418.0,503.41,406.62
2016,3,8,9,15,729.5,111.5,1.7,13.5,465.0,557.93,449.19
2016,3,8,9,30,756.0,116.0,1.8,14.0,512.0,612.92,490.98
2016,3,8,9,45,785.0,116.5,1.9,15.0,555.5,665.38,528.98
2016,3,8,10,0,814.0,117.0,2.0,16.0,599.0,715.97,564.36
2016,3,8,10,15,828.5,119.5,1.95,16.5,634.5,759.07,592.14
2016,3,8,10,30,843.0,122.0,1.9,17.0,670.0,800.35,618.16
2016,3,8,10,45,859.5,121.0,1.85,18.0,700.5,837.39,639.59
2016,3,8,11,0,876.0,120.0,1.8,19.0,731.0,872.16,659.06
2016,3,8,11,15,883.0,121.0,1.65,19.0,752.0,898.43,673.85
2016,3,8,11,30,890.0,122.0,1.5,19.0,773.0,921.58,686.35
2016,3,8,11,45,898.0,120.5,1.4,19.5,787.0,934.28,691.19
2016,3,8,12,0,906.0,119.0,1.3,20.0,801.0,948.85,697.32
2016,3,8,12,15,907.5,119.5,1.35,20.0,805.5,956.21,702.45
2016,3,8,12,30,909.0,120.0,1.4,20.0,810.0,959.95,705.47
2016,3,8,12,45,912.0,117.5,1.5,20.5,807.0,958.19,704.49
2016,3,8,13,0,915.0,115.0,1.6,21.0,804.0,952.74,701.25
2016,3,8,13,15,911.0,114.5,1.75,21.0,791.0,939.55,695.01
2016,3,8,13,30,907.0,114.0,1.9,21.0,778.0,922.87,686.44
2016,3,8,13,45,898.0,114.0,2.05,21.0,756.5,899.05,672.99
2016,3,8,14,0,889.0,114.0,2.2,21.0,735.0,876.83,660.49
2016,3,8,14,15,663.0,187.0,2.2,20.5,640.0,751.61,575.54
2016,3,8,14,30,437.0,260.0,2.2,20.0,545.0,628.95,485.19
2016,3,8,14,45,636.0,184.5,2.25,20.0,575.0,686.23,532.78
2016,3,8,15,0,835.0,109.0,2.3,20.0,605.0,722.96,562.64
2016,3,8,15,15,817.0,105.5,2.15,19.5,563.0,674.15,527.68
2016,3,8,15,30,799.0,102.0,2.0,19.0,521.0,624.29,491.1
2016,3,8,15,45,768.5,99.5,1.9,19.0,473.5,568.58,448.51
2016,3,8,16,0,738.0,97.0,1.8,19.0,426.0,512.33,404.53
2016,3,8,16,15,703.0,91.5,1.65,18.0,375.5,451.75,357.32
2016,3,8,16,30,668.0,86.0,1.5,17.0,325.0,393.13,310.01
2016,3,8,16,45,616.5,79.0,1.35,16.5,273.0,328.89,256.34
2016,3,8,17,0,565.0,72.0,1.2,16.0,221.0,269.16,205.05
2016,3,8,17,15,489.5,62.0,1.2,15.0,170.5,204.69,150.27
2016,3,8,17,30,414.0,52.0,1.2,14.0,120.0,148.33,102.15
2016,3,8,17,45,299.5,37.0,1.3,13.5,77.0,89.38,54.56
2016,3,8,18,0,185.0,22.0,1.4,13.0,34.0,42.17,12.13
2016,3,8,18,15,92.5,11.0,1.4,12.5,17.0,14.7,0.0
2016,3,8,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,6,45,88.5,12.0,1.7,9.0,17.5,15.7,0.0
2016,3,9,7,0,177.0,24.0,1.9,10.0,35.0,43.56,15.15
2016,3,9,7,15,295.5,38.5,1.95,10.5,78.5,90.91,57.04
2016,3,9,7,30,414.0,53.0,2.0,11.0,122.0,150.31,105.69
2016,3,9,7,45,501.5,61.5,2.15,11.5,174.0,208.69,156.48
2016,3,9,8,0,589.0,70.0,2.3,12.0,226.0,276.52,215.72
2016,3,9,8,15,638.5,77.0,2.45,12.5,278.5,336.91,269.03
2016,3,9,8,30,688.0,84.0,2.6,13.0,331.0,401.58,324.54
2016,3,9,8,45,729.5,87.0,2.8,14.0,383.0,461.86,374.6
2016,3,9,9,0,771.0,90.0,3.0,15.0,435.0,523.72,424.32
2016,3,9,9,15,795.0,93.5,3.15,15.5,482.0,578.75,467.91
2016,3,9,9,30,819.0,97.0,3.3,16.0,529.0,633.84,510.34
2016,3,9,9,45,840.0,98.5,3.5,16.5,571.5,684.45,548.59
2016,3,9,10,0,861.0,100.0,3.7,17.0,614.0,734.17,583.95
2016,3,9,10,15,873.5,102.5,3.8,17.5,650.0,777.35,613.29
2016,3,9,10,30,886.0,105.0,3.9,18.0,686.0,818.44,640.83
2016,3,9,10,45,751.0,161.0,4.0,18.5,668.0,797.44,623.57
2016,3,9,11,0,616.0,217.0,4.1,19.0,650.0,762.7,595.13
2016,3,9,11,15,571.0,241.5,4.1,19.0,651.5,761.36,592.68
2016,3,9,11,30,526.0,266.0,4.1,19.0,653.0,758.62,588.91
2016,3,9,11,45,513.0,276.0,4.15,19.5,659.0,765.43,592.12
2016,3,9,12,0,500.0,286.0,4.2,20.0,665.0,769.77,593.53
2016,3,9,12,15,436.5,314.0,4.2,20.0,646.0,744.85,573.47
2016,3,9,12,30,373.0,342.0,4.2,20.0,627.0,710.14,546.65
2016,3,9,12,45,457.0,307.0,4.25,20.0,654.5,756.07,582.66
2016,3,9,13,0,541.0,272.0,4.3,20.0,682.0,791.81,610.89
2016,3,9,13,15,720.5,194.0,4.25,20.0,730.5,866.33,667.55
2016,3,9,13,30,900.0,116.0,4.2,20.0,779.0,921.11,705.75
2016,3,9,13,45,727.5,177.0,4.2,20.5,703.5,830.4,640.87
2016,3,9,14,0,555.0,238.0,4.2,21.0,628.0,730.98,566.42
2016,3,9,14,15,582.5,217.5,4.15,20.5,612.5,716.73,558.95
2016,3,9,14,30,610.0,197.0,4.1,20.0,597.0,701.67,550.15
2016,3,9,14,45,707.5,158.0,4.05,20.0,598.5,713.59,561.39
2016,3,9,15,0,805.0,119.0,4.0,20.0,600.0,713.76,563.29
2016,3,9,15,15,712.0,129.5,3.8,19.5,533.5,631.88,501.8
2016,3,9,15,30,619.0,140.0,3.6,19.0,467.0,553.04,441.6
2016,3,9,15,45,662.0,122.5,3.45,19.0,444.5,531.45,424.98
2016,3,9,16,0,705.0,105.0,3.3,19.0,422.0,504.13,402.73
2016,3,9,16,15,669.0,99.0,3.05,18.5,372.0,443.98,354.21
2016,3,9,16,30,633.0,93.0,2.8,18.0,322.0,385.98,306.22
2016,3,9,16,45,584.0,84.5,2.55,17.5,270.5,322.84,253.02
2016,3,9,17,0,535.0,76.0,2.3,17.0,219.0,264.04,202.21
2016,3,9,17,15,460.5,65.5,2.25,16.5,169.0,200.85,147.99
2016,3,9,17,30,386.0,55.0,2.2,16.0,119.0,145.71,100.73
2016,3,9,17,45,272.5,39.5,2.15,15.5,76.5,87.3,53.84
2016,3,9,18,0,159.0,24.0,2.1,15.0,34.0,41.52,14.15
2016,3,9,18,15,79.5,12.0,2.15,15.0,17.0,15.22,0.0
2016,3,9,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,4.5,2.4,12.5,4.5,4.42,0.0
2016,3,10,7,0,0.0,9.0,2.6,13.0,9.0,8.67,0.05
2016,3,10,7,15,0.0,20.0,2.7,13.0,20.0,19.3,10.33
2016,3,10,7,30,0.0,31.0,2.8,13.0,31.0,29.93,19.75
2016,3,10,7,45,0.0,43.5,2.95,13.5,43.5,42.02,30.27
2016,3,10,8,0,0.0,56.0,3.1,14.0,56.0,54.11,40.64
2016,3,10,8,15,0.0,69.5,3.3,14.5,69.5,67.29,51.72
2016,3,10,8,30,0.0,83.0,3.5,15.0,83.0,80.52,62.66
2016,3,10,8,45,214.5,121.0,3.7,16.0,218.0,235.53,191.76
2016,3,10,9,0,429.0,159.0,3.9,17.0,353.0,409.77,332.1
2016,3,10,9,15,308.0,199.0,4.0,17.0,346.0,395.6,319.45
2016,3,10,9,30,187.0,239.0,4.1,17.0,339.0,369.24,296.62
2016,3,10,9,45,198.0,258.5,4.2,17.5,371.5,405.42,324.34
2016,3,10,10,0,209.0,278.0,4.3,18.0,404.0,441.97,351.76
2016,3,10,10,15,284.0,281.5,4.35,18.5,463.0,516.94,409.6
2016,3,10,10,30,359.0,285.0,4.4,19.0,522.0,589.53,464.53
2016,3,10,10,45,355.5,301.0,4.5,19.5,544.0,614.69,481.6
2016,3,10,11,0,352.0,317.0,4.6,20.0,566.0,638.38,497.63
2016,3,10,11,15,305.5,336.5,4.7,20.0,557.5,627.21,487.78
2016,3,10,11,30,259.0,356.0,4.8,20.0,549.0,613.04,475.81
2016,3,10,11,45,228.5,367.0,4.9,20.5,539.0,592.83,459.21
2016,3,10,12,0,198.0,378.0,5.0,21.0,529.0,579.5,447.56
2016,3,10,12,15,264.0,367.5,5.05,21.0,570.0,638.41,493.02
2016,3,10,12,30,330.0,357.0,5.1,21.0,611.0,687.88,531.06
2016,3,10,12,45,419.0,321.0,5.2,21.0,641.5,737.2,569.96
2016,3,10,13,0,508.0,285.0,5.3,21.0,672.0,777.0,601.93
2016,3,10,13,15,544.0,267.5,5.3,21.0,676.0,785.14,608.99
2016,3,10,13,30,580.0,250.0,5.3,21.0,680.0,790.11,613.94
2016,3,10,13,45,587.5,238.5,5.3,21.5,664.0,773.37,601.36
2016,3,10,14,0,595.0,227.0,5.3,22.0,648.0,754.02,587.01
2016,3,10,14,15,585.5,218.5,5.2,21.5,619.0,721.4,564.41
2016,3,10,14,30,576.0,210.0,5.1,21.0,590.0,687.15,540.41
2016,3,10,14,45,563.0,201.0,5.05,21.0,556.5,648.27,511.78
2016,3,10,15,0,550.0,192.0,5.0,21.0,523.0,608.39,482.07
2016,3,10,15,15,544.5,179.5,4.8,20.5,488.0,569.11,453.04
2016,3,10,15,30,539.0,167.0,4.6,20.0,453.0,528.66,422.56
2016,3,10,15,45,589.0,147.0,4.45,20.0,434.5,514.57,411.56
2016,3,10,16,0,639.0,127.0,4.3,20.0,416.0,492.18,393.23
2016,3,10,16,15,600.5,119.0,4.15,19.5,366.0,431.7,344.69
2016,3,10,16,30,562.0,111.0,4.0,19.0,316.0,373.76,297.09
2016,3,10,16,45,524.0,98.5,3.85,19.0,266.5,312.93,245.53
2016,3,10,17,0,486.0,86.0,3.7,19.0,217.0,257.18,197.06
2016,3,10,17,15,411.0,73.5,3.65,18.5,167.5,194.76,143.9
2016,3,10,17,30,336.0,61.0,3.6,18.0,118.0,140.57,97.96
2016,3,10,17,45,238.5,43.5,3.6,17.5,76.5,86.21,54.18
2016,3,10,18,0,141.0,26.0,3.6,17.0,35.0,42.07,16.32
2016,3,10,18,15,70.5,13.0,3.65,17.0,17.5,15.89,0.0
2016,3,10,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,45,2.0,12.0,2.7,14.5,12.5,11.9,0.0
2016,3,11,7,0,4.0,24.0,2.7,15.0,25.0,23.71,10.78
2016,3,11,7,15,38.0,45.0,2.65,15.0,52.0,51.25,34.97
2016,3,11,7,30,72.0,66.0,2.6,15.0,79.0,84.07,62.32
2016,3,11,7,45,91.0,88.5,2.55,15.5,110.0,116.93,90.39
2016,3,11,8,0,110.0,111.0,2.5,16.0,141.0,151.95,120.08
2016,3,11,8,15,124.0,132.5,2.45,16.5,173.0,186.01,148.59
2016,3,11,8,30,138.0,154.0,2.4,17.0,205.0,221.49,177.68
2016,3,11,8,45,131.0,176.5,2.4,17.5,230.5,248.77,199.47
2016,3,11,9,0,124.0,199.0,2.4,18.0,256.0,275.16,219.93
2016,3,11,9,15,262.5,203.0,2.3,18.0,339.5,373.42,298.71
2016,3,11,9,30,401.0,207.0,2.2,18.0,423.0,484.71,385.31
2016,3,11,9,45,428.5,218.5,2.1,18.5,465.0,533.49,420.44
2016,3,11,10,0,456.0,230.0,2.0,19.0,507.0,583.17,455.65
2016,3,11,10,15,423.5,254.5,1.9,19.0,523.5,601.38,466.75
2016,3,11,10,30,391.0,279.0,1.8,19.0,540.0,609.38,470.56
2016,3,11,10,45,333.5,307.0,1.75,19.5,535.5,603.97,463.29
2016,3,11,11,0,276.0,335.0,1.7,20.0,531.0,594.3,453.01
2016,3,11,11,15,175.0,341.5,1.65,20.0,467.5,511.78,390.55
2016,3,11,11,30,74.0,348.0,1.6,20.0,404.0,424.14,323.45
2016,3,11,11,45,111.0,364.5,1.6,20.5,449.5,476.19,362.31
2016,3,11,12,0,148.0,381.0,1.6,21.0,495.0,537.59,406.16
2016,3,11,12,15,149.5,383.0,1.65,21.0,498.5,542.06,409.05
2016,3,11,12,30,151.0,385.0,1.7,21.0,502.0,545.89,411.97
2016,3,11,12,45,113.0,372.5,1.75,21.5,460.0,488.3,369.16
2016,3,11,13,0,75.0,360.0,1.8,22.0,418.0,439.58,332.58
2016,3,11,13,15,206.0,350.5,1.85,22.0,505.0,554.87,420.76
2016,3,11,13,30,337.0,341.0,1.9,22.0,592.0,665.85,502.24
2016,3,11,13,45,431.0,296.5,1.95,22.0,609.0,700.45,529.0
2016,3,11,14,0,525.0,252.0,2.0,22.0,626.0,722.75,547.8
2016,3,11,14,15,481.0,258.5,1.95,21.5,591.0,679.39,517.32
2016,3,11,14,30,437.0,265.0,1.9,21.0,556.0,636.46,487.29
2016,3,11,14,45,436.0,249.5,1.85,21.0,526.5,604.2,464.9
2016,3,11,15,0,435.0,234.0,1.8,21.0,497.0,570.53,441.11
2016,3,11,15,15,507.5,194.5,1.7,21.0,481.0,560.6,435.59
2016,3,11,15,30,580.0,155.0,1.6,21.0,465.0,545.7,425.62
2016,3,11,15,45,439.0,169.5,1.5,21.0,392.5,447.47,350.32
2016,3,11,16,0,298.0,184.0,1.4,21.0,320.0,358.71,281.45
2016,3,11,16,15,280.0,166.0,1.3,20.5,282.5,315.46,248.27
2016,3,11,16,30,262.0,148.0,1.2,20.0,245.0,273.52,215.04
2016,3,11,16,45,238.0,128.0,1.1,19.5,206.0,228.59,178.68
2016,3,11,17,0,214.0,108.0,1.0,19.0,167.0,185.99,143.44
2016,3,11,17,15,180.0,87.0,1.05,18.5,129.5,142.04,106.84
2016,3,11,17,30,146.0,66.0,1.1,18.0,92.0,101.9,73.17
2016,3,11,17,45,90.0,45.5,1.15,18.0,59.5,61.32,40.31
2016,3,11,18,0,34.0,25.0,1.2,18.0,27.0,28.72,12.19
2016,3,11,18,15,17.0,12.5,1.2,17.5,13.5,13.06,0.0
2016,3,11,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,7.0,2.05,13.0,7.0,6.88,0.0
2016,3,12,7,0,0.0,14.0,2.1,13.0,14.0,13.5,4.33
2016,3,12,7,15,0.0,35.0,2.1,13.5,35.0,33.89,22.56
2016,3,12,7,30,0.0,56.0,2.1,14.0,56.0,54.59,40.53
2016,3,12,7,45,5.0,79.5,2.1,14.5,81.0,79.33,61.57
2016,3,12,8,0,10.0,103.0,2.1,15.0,106.0,104.7,82.87
2016,3,12,8,15,16.5,125.5,2.1,15.0,131.0,130.27,104.15
2016,3,12,8,30,23.0,148.0,2.1,15.0,156.0,156.57,125.75
2016,3,12,8,45,34.0,167.5,2.1,15.5,182.0,186.35,149.66
2016,3,12,9,0,45.0,187.0,2.1,16.0,208.0,214.21,171.68
2016,3,12,9,15,106.0,216.5,2.0,16.5,272.5,283.92,227.41
2016,3,12,9,30,167.0,246.0,1.9,17.0,337.0,364.54,290.13
2016,3,12,9,45,117.0,258.0,1.85,17.5,324.5,349.86,276.29
2016,3,12,10,0,67.0,270.0,1.8,18.0,312.0,324.52,254.53
2016,3,12,10,15,119.0,295.5,1.7,18.0,374.0,400.4,313.07
2016,3,12,10,30,171.0,321.0,1.6,18.0,436.0,473.15,367.39
2016,3,12,10,45,195.0,334.0,1.55,18.5,470.0,511.99,394.58
2016,3,12,11,0,219.0,347.0,1.5,19.0,504.0,551.44,421.96
2016,3,12,11,15,222.5,357.0,1.5,19.0,520.5,570.13,434.66
2016,3,12,11,30,226.0,367.0,1.5,19.0,537.0,588.11,446.98
2016,3,12,11,45,470.5,288.0,1.5,19.5,648.5,743.85,562.0
2016,3,12,12,0,715.0,209.0,1.5,20.0,760.0,890.78,663.64
2016,3,12,12,15,424.5,297.5,1.5,20.5,625.5,719.61,538.77
2016,3,12,12,30,134.0,386.0,1.5,21.0,491.0,531.44,398.71
2016,3,12,12,45,128.5,385.0,1.55,21.5,485.0,524.99,394.89
2016,3,12,13,0,123.0,384.0,1.6,22.0,479.0,518.02,389.36
2016,3,12,13,15,143.0,377.5,1.65,22.0,486.0,527.6,397.38
2016,3,12,13,30,163.0,371.0,1.7,22.0,493.0,536.12,404.54
2016,3,12,13,45,240.5,349.0,1.75,22.0,524.0,576.5,436.34
2016,3,12,14,0,318.0,327.0,1.8,22.0,555.0,620.92,470.26
2016,3,12,14,15,341.0,307.5,1.8,22.0,543.0,610.23,463.6
2016,3,12,14,30,364.0,288.0,1.8,22.0,531.0,597.08,455.56
2016,3,12,14,45,391.0,264.5,1.85,22.0,513.0,580.04,445.04
2016,3,12,15,0,418.0,241.0,1.9,22.0,495.0,566.17,436.44
2016,3,12,15,15,341.0,238.0,1.75,21.5,436.0,487.21,378.01
2016,3,12,15,30,264.0,235.0,1.6,21.0,377.0,419.71,327.32
2016,3,12,15,45,257.0,214.0,1.5,21.0,342.5,380.89,298.3
2016,3,12,16,0,250.0,193.0,1.4,21.0,308.0,342.13,268.62
2016,3,12,16,15,220.5,178.0,1.3,20.5,271.5,294.52,231.8
2016,3,12,16,30,191.0,163.0,1.2,20.0,235.0,254.13,199.96
2016,3,12,16,45,176.5,140.0,1.1,20.0,198.5,214.03,167.39
2016,3,12,17,0,162.0,117.0,1.0,20.0,162.0,175.32,135.33
2016,3,12,17,15,131.5,94.0,1.0,19.5,125.5,133.62,100.97
2016,3,12,17,30,101.0,71.0,1.0,19.0,89.0,95.39,69.27
2016,3,12,17,45,66.5,48.5,1.05,18.5,58.5,60.6,40.74
2016,3,12,18,0,32.0,26.0,1.1,18.0,28.0,29.61,13.61
2016,3,12,18,15,16.0,13.0,1.1,17.5,14.0,13.52,0.0
2016,3,12,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,13,6,45,17.5,14.0,1.9,14.5,15.5,14.75,0.0
2016,3,13,7,0,35.0,28.0,2.1,15.0,31.0,32.57,17.64
2016,3,13,7,15,71.5,49.5,2.1,15.0,61.0,63.08,43.61
2016,3,13,7,30,108.0,71.0,2.1,15.0,91.0,97.94,72.84
2016,3,13,7,45,132.0,91.5,2.1,15.5,124.0,132.37,102.33
2016,3,13,8,0,156.0,112.0,2.1,16.0,157.0,169.49,133.86
2016,3,13,8,15,83.5,124.0,2.15,16.0,148.5,161.17,128.74
2016,3,13,8,30,11.0,136.0,2.2,16.0,140.0,138.76,110.53
2016,3,13,8,45,5.5,133.0,2.3,16.5,135.0,133.09,105.43
2016,3,13,9,0,0.0,130.0,2.4,17.0,130.0,127.0,99.87
2016,3,13,9,15,0.0,117.5,2.4,17.0,117.5,114.35,89.23
2016,3,13,9,30,0.0,105.0,2.4,17.0,105.0,101.88,78.78
2016,3,13,9,45,0.0,118.5,2.4,17.5,118.5,115.19,89.26
2016,3,13,10,0,0.0,132.0,2.4,18.0,132.0,128.55,99.62
2016,3,13,10,15,9.0,189.0,2.4,18.0,195.0,192.48,150.74
2016,3,13,10,30,18.0,246.0,2.4,18.0,258.0,257.76,201.81
2016,3,13,10,45,14.0,236.0,2.4,18.0,246.0,244.6,190.91
2016,3,13,11,0,10.0,226.0,2.4,18.0,234.0,231.27,180.16
2016,3,13,11,15,21.0,267.0,2.45,18.0,283.0,282.81,220.4
2016,3,13,11,30,32.0,308.0,2.5,18.0,332.0,343.72,267.01
2016,3,13,11,45,20.0,258.0,2.65,18.5,273.0,273.23,212.04
2016,3,13,12,0,8.0,208.0,2.8,19.0,214.0,211.72,163.75
2016,3,13,12,15,11.0,232.0,2.9,19.0,241.0,238.78,185.04
2016,3,13,12,30,14.0,256.0,3.0,19.0,268.0,265.94,206.12
2016,3,13,12,45,7.0,191.0,3.15,19.0,197.0,193.74,149.76
2016,3,13,13,0,0.0,126.0,3.3,19.0,126.0,122.58,93.38
2016,3,13,13,15,10.0,201.5,3.35,19.0,209.5,206.9,160.68
2016,3,13,13,30,20.0,277.0,3.4,19.0,293.0,292.4,227.42
2016,3,13,13,45,25.5,284.0,3.45,19.5,303.5,304.12,236.2
2016,3,13,14,0,31.0,291.0,3.5,20.0,314.0,323.48,251.01
2016,3,13,14,15,31.5,279.5,3.45,20.0,302.0,310.96,241.69
2016,3,13,14,30,32.0,268.0,3.4,20.0,290.0,298.34,232.39
2016,3,13,14,45,158.5,271.0,3.4,20.5,369.5,403.66,316.91
2016,3,13,15,0,285.0,274.0,3.4,21.0,449.0,499.22,391.09
2016,3,13,15,15,515.5,191.0,3.15,21.0,481.0,563.95,443.93
2016,3,13,15,30,746.0,108.0,2.9,21.0,513.0,604.87,477.14
2016,3,13,15,45,720.0,104.5,2.7,21.0,467.5,551.3,435.2
2016,3,13,16,0,694.0,101.0,2.5,21.0,422.0,498.21,393.32
2016,3,13,16,15,660.5,95.5,2.15,20.5,373.5,440.03,346.9
2016,3,13,16,30,627.0,90.0,1.8,20.0,325.0,383.8,300.82
2016,3,13,16,45,592.0,80.5,1.45,20.0,276.0,325.09,251.19
2016,3,13,17,0,557.0,71.0,1.1,20.0,227.0,269.23,202.84
2016,3,13,17,15,486.5,62.0,1.05,19.0,177.5,206.99,150.69
2016,3,13,17,30,416.0,53.0,1.0,18.0,128.0,152.33,104.55
2016,3,13,17,45,321.0,39.5,1.0,17.5,85.5,97.07,59.88
2016,3,13,18,0,226.0,26.0,1.0,17.0,43.0,52.61,23.66
2016,3,13,18,15,113.0,13.0,1.0,16.5,21.5,18.15,0.0
2016,3,13,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
