Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,4,3,6,15,156.5,14.5,2.75,1.5,27.5,16.09,0.0
2016,4,3,6,30,313.0,29.0,3.0,2.0,55.0,50.66,23.85
2016,4,3,6,45,432.0,40.0,3.3,2.5,104.5,97.2,58.9
2016,4,3,7,0,551.0,51.0,3.6,3.0,154.0,158.01,109.07
2016,4,3,7,15,619.5,58.0,3.65,3.0,209.5,216.15,162.31
2016,4,3,7,30,688.0,65.0,3.7,3.0,265.0,281.85,223.23
2016,4,3,7,45,733.5,70.0,3.8,3.5,322.0,344.34,281.25
2016,4,3,8,0,779.0,75.0,3.9,4.0,379.0,410.8,341.34
2016,4,3,8,15,809.0,79.5,3.8,4.5,433.5,473.08,396.02
2016,4,3,8,30,839.0,84.0,3.7,5.0,488.0,537.04,450.15
2016,4,3,8,45,862.0,86.5,3.65,5.5,540.0,596.14,498.65
2016,4,3,9,0,885.0,89.0,3.6,6.0,592.0,655.46,545.69
2016,4,3,9,15,900.5,91.5,3.5,6.5,638.5,707.46,585.33
2016,4,3,9,30,916.0,94.0,3.4,7.0,685.0,760.18,622.12
2016,4,3,9,45,928.0,96.0,3.3,7.5,726.0,808.32,654.67
2016,4,3,10,0,940.0,98.0,3.2,8.0,767.0,854.49,685.13
2016,4,3,10,15,948.0,99.5,3.1,8.5,800.5,894.61,710.62
2016,4,3,10,30,956.0,101.0,3.0,9.0,834.0,932.01,733.78
2016,4,3,10,45,962.0,102.0,2.9,9.5,860.5,964.18,752.91
2016,4,3,11,0,968.0,103.0,2.8,10.0,887.0,993.16,769.58
2016,4,3,11,15,971.0,104.0,2.65,10.5,905.5,1015.98,781.33
2016,4,3,11,30,974.0,105.0,2.5,11.0,924.0,1035.19,790.49
2016,4,3,11,45,976.0,105.0,2.45,11.5,934.5,1048.68,796.88
2016,4,3,12,0,978.0,105.0,2.4,12.0,945.0,1058.37,800.85
2016,4,3,12,15,977.5,105.0,2.35,12.5,946.5,1061.79,800.77
2016,4,3,12,30,977.0,105.0,2.3,13.0,948.0,1061.31,798.31
2016,4,3,12,45,977.0,103.5,2.25,13.5,941.5,1055.83,792.73
2016,4,3,13,0,977.0,102.0,2.2,14.0,935.0,1046.47,784.81
2016,4,3,13,15,973.5,101.5,2.15,14.0,919.5,1031.02,774.51
2016,4,3,13,30,970.0,101.0,2.1,14.0,904.0,1011.89,761.94
2016,4,3,13,45,964.0,99.5,2.1,14.0,880.5,985.84,745.48
2016,4,3,14,0,958.0,98.0,2.1,14.0,857.0,956.44,726.83
2016,4,3,14,15,950.0,97.0,2.05,14.0,826.0,922.67,704.63
2016,4,3,14,30,942.0,96.0,2.0,14.0,795.0,886.0,680.42
2016,4,3,14,45,931.0,94.0,2.0,14.5,757.0,843.19,651.11
2016,4,3,15,0,920.0,92.0,2.0,15.0,719.0,798.13,620.07
2016,4,3,15,15,905.5,90.0,1.95,15.0,675.0,748.55,586.23
2016,4,3,15,30,891.0,88.0,1.9,15.0,631.0,697.51,550.94
2016,4,3,15,45,869.5,86.0,1.85,15.0,581.0,640.9,508.71
2016,4,3,16,0,848.0,84.0,1.8,15.0,531.0,585.55,466.09
2016,4,3,16,15,822.0,80.5,1.65,14.5,478.5,524.56,418.29
2016,4,3,16,30,796.0,77.0,1.5,14.0,426.0,464.5,369.67
2016,4,3,16,45,759.0,72.5,1.4,14.0,370.5,400.01,315.63
2016,4,3,17,0,722.0,68.0,1.3,14.0,315.0,338.34,262.33
2016,4,3,17,15,668.5,62.0,1.25,13.0,260.0,273.0,206.07
2016,4,3,17,30,615.0,56.0,1.2,12.0,205.0,213.26,153.42
2016,4,3,17,45,530.5,47.5,1.15,11.0,153.0,150.84,100.1
2016,4,3,18,0,446.0,39.0,1.1,10.0,101.0,98.25,57.32
2016,4,3,18,15,299.0,26.5,1.15,9.5,60.0,47.34,21.12
2016,4,3,18,30,152.0,14.0,1.2,9.0,19.0,15.63,0.0
2016,4,3,18,45,76.0,7.0,1.25,8.5,9.5,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,4,6,15,163.0,14.0,2.35,5.5,28.0,13.81,0.0
2016,4,4,6,30,326.0,28.0,2.5,6.0,56.0,51.63,24.15
2016,4,4,6,45,437.5,38.0,2.7,7.0,104.5,97.34,57.92
2016,4,4,7,0,549.0,48.0,2.9,8.0,153.0,156.39,106.05
2016,4,4,7,15,615.5,54.5,2.95,8.5,208.0,213.55,157.27
2016,4,4,7,30,682.0,61.0,3.0,9.0,263.0,278.25,215.66
2016,4,4,7,45,727.0,66.0,3.1,10.0,319.0,340.11,271.19
2016,4,4,8,0,772.0,71.0,3.2,11.0,375.0,406.04,328.52
2016,4,4,8,15,801.5,75.0,3.45,12.0,429.0,467.18,380.52
2016,4,4,8,30,831.0,79.0,3.7,13.0,483.0,529.94,432.02
2016,4,4,8,45,853.0,82.0,3.95,14.0,534.0,588.54,478.59
2016,4,4,9,0,875.0,85.0,4.2,15.0,585.0,645.52,522.51
2016,4,4,9,15,890.5,87.5,4.3,15.5,631.5,698.85,562.7
2016,4,4,9,30,906.0,90.0,4.4,16.0,678.0,751.1,599.35
2016,4,4,9,45,916.5,92.0,4.5,16.5,718.0,797.63,631.29
2016,4,4,10,0,927.0,94.0,4.6,17.0,758.0,842.13,661.43
2016,4,4,10,15,935.5,96.0,4.6,17.5,791.5,882.68,687.75
2016,4,4,10,30,944.0,98.0,4.6,18.0,825.0,920.6,711.92
2016,4,4,10,45,949.0,99.5,4.65,18.5,851.5,952.02,731.72
2016,4,4,11,0,954.0,101.0,4.7,19.0,878.0,980.23,749.24
2016,4,4,11,15,957.5,101.5,4.7,19.0,896.0,1002.64,763.8
2016,4,4,11,30,961.0,102.0,4.7,19.0,914.0,1021.5,776.03
2016,4,4,11,45,962.0,103.0,4.75,19.5,924.0,1034.87,783.51
2016,4,4,12,0,963.0,104.0,4.8,20.0,934.0,1044.47,788.56
2016,4,4,12,15,962.5,104.0,4.8,20.0,935.5,1047.74,790.58
2016,4,4,12,30,962.0,104.0,4.8,20.0,937.0,1047.19,790.18
2016,4,4,12,45,960.0,103.5,4.85,20.5,930.0,1040.83,784.9
2016,4,4,13,0,958.0,103.0,4.9,21.0,923.0,1030.69,777.23
2016,4,4,13,15,954.0,102.5,4.9,21.0,907.5,1014.93,766.98
2016,4,4,13,30,950.0,102.0,4.9,21.0,892.0,995.57,754.4
2016,4,4,13,45,941.0,102.5,4.95,21.0,867.5,969.25,737.48
2016,4,4,14,0,932.0,103.0,5.0,21.0,843.0,939.79,718.38
2016,4,4,14,15,923.5,101.5,5.0,21.0,812.0,905.7,695.62
2016,4,4,14,30,915.0,100.0,5.0,21.0,781.0,868.83,670.83
2016,4,4,14,45,897.5,100.5,5.0,21.0,742.0,824.36,640.44
2016,4,4,15,0,880.0,101.0,5.0,21.0,703.0,778.18,608.57
2016,4,4,15,15,864.5,98.5,4.9,20.5,659.0,728.91,574.76
2016,4,4,15,30,849.0,96.0,4.8,20.0,615.0,680.57,540.86
2016,4,4,15,45,818.0,96.0,4.7,20.0,564.5,621.6,495.32
2016,4,4,16,0,787.0,96.0,4.6,20.0,514.0,563.4,449.44
2016,4,4,16,15,759.0,92.0,4.5,19.5,462.0,503.81,402.3
2016,4,4,16,30,731.0,88.0,4.4,19.0,410.0,445.63,354.84
2016,4,4,16,45,677.0,85.5,4.3,18.5,354.0,379.34,299.69
2016,4,4,17,0,623.0,83.0,4.2,18.0,298.0,317.84,247.17
2016,4,4,17,15,566.5,74.5,4.05,17.5,244.5,254.68,192.51
2016,4,4,17,30,510.0,66.0,3.9,17.0,191.0,197.46,142.42
2016,4,4,17,45,409.5,56.0,3.8,16.5,140.5,136.55,91.75
2016,4,4,18,0,309.0,46.0,3.7,16.0,90.0,86.74,52.63
2016,4,4,18,15,154.5,31.0,3.55,15.5,53.0,41.05,20.8
2016,4,4,18,30,0.0,16.0,3.4,15.0,16.0,15.26,0.0
2016,4,4,18,45,0.0,8.0,3.25,14.5,8.0,7.86,0.0
2016,4,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,4,5,6,15,147.0,17.0,4.25,2.0,30.5,16.96,0.0
2016,4,5,6,30,294.0,34.0,4.4,2.0,61.0,56.17,29.68
2016,4,5,6,45,413.5,45.0,4.6,2.5,111.5,102.44,64.55
2016,4,5,7,0,533.0,56.0,4.8,3.0,162.0,163.02,114.93
2016,4,5,7,15,601.0,64.5,4.8,3.0,217.5,221.91,169.01
2016,4,5,7,30,669.0,73.0,4.8,3.0,273.0,288.31,230.6
2016,4,5,7,45,712.0,79.5,4.85,3.5,330.0,350.5,288.41
2016,4,5,8,0,755.0,86.0,4.9,4.0,387.0,416.56,348.2
2016,4,5,8,15,787.0,91.0,4.85,4.0,442.5,479.07,404.05
2016,4,5,8,30,819.0,96.0,4.8,4.0,498.0,543.57,459.95
2016,4,5,8,45,838.0,101.0,4.75,4.5,549.0,602.0,508.38
2016,4,5,9,0,857.0,106.0,4.7,5.0,600.0,660.32,555.15
2016,4,5,9,15,874.5,109.5,4.6,5.5,647.5,715.64,597.89
2016,4,5,9,30,892.0,113.0,4.5,6.0,695.0,770.09,637.16
2016,4,5,9,45,903.5,116.5,4.4,6.5,736.5,818.77,670.63
2016,4,5,10,0,915.0,120.0,4.3,7.0,778.0,861.97,699.35
2016,4,5,10,15,924.5,122.0,4.2,7.0,813.0,902.92,727.23
2016,4,5,10,30,934.0,124.0,4.1,7.0,848.0,941.31,752.88
2016,4,5,10,45,940.5,125.5,4.0,7.5,875.0,973.74,772.92
2016,4,5,11,0,947.0,127.0,3.9,8.0,902.0,1003.06,790.6
2016,4,5,11,15,951.0,128.0,3.8,8.0,921.0,1026.26,805.28
2016,4,5,11,30,955.0,129.0,3.7,8.0,940.0,1045.95,817.53
2016,4,5,11,45,957.5,129.5,3.6,8.5,950.5,1060.08,824.43
2016,4,5,12,0,960.0,130.0,3.5,9.0,961.0,1070.49,828.84
2016,4,5,12,15,960.5,130.0,3.4,9.0,963.0,1074.65,830.58
2016,4,5,12,30,961.0,130.0,3.3,9.0,965.0,1075.0,829.86
2016,4,5,12,45,964.5,126.5,3.25,9.5,959.5,1070.76,825.14
2016,4,5,13,0,968.0,123.0,3.2,10.0,954.0,1062.65,817.97
2016,4,5,13,15,964.5,122.0,3.1,10.0,938.5,1046.65,806.62
2016,4,5,13,30,961.0,121.0,3.0,10.0,923.0,1027.01,792.95
2016,4,5,13,45,959.0,117.5,2.9,10.5,900.0,1002.56,774.69
2016,4,5,14,0,957.0,114.0,2.8,11.0,877.0,974.62,754.19
2016,4,5,14,15,948.5,112.5,2.7,11.0,845.5,939.8,730.37
2016,4,5,14,30,940.0,111.0,2.6,11.0,814.0,902.12,704.57
2016,4,5,14,45,931.0,108.0,2.55,11.0,776.0,859.82,675.82
2016,4,5,15,0,922.0,105.0,2.5,11.0,738.0,815.13,645.16
2016,4,5,15,15,907.5,102.0,2.4,10.5,693.0,764.32,610.52
2016,4,5,15,30,893.0,99.0,2.3,10.0,648.0,714.26,575.75
2016,4,5,15,45,874.5,95.5,2.25,10.0,598.5,657.43,532.37
2016,4,5,16,0,856.0,92.0,2.2,10.0,549.0,600.1,487.47
2016,4,5,16,15,830.0,88.0,2.05,9.5,495.0,538.08,437.96
2016,4,5,16,30,804.0,84.0,1.9,9.0,441.0,476.98,387.59
2016,4,5,16,45,768.5,79.0,1.75,9.0,385.0,412.07,331.97
2016,4,5,17,0,733.0,74.0,1.6,9.0,329.0,349.7,276.92
2016,4,5,17,15,679.0,67.5,1.45,8.0,272.5,283.06,218.36
2016,4,5,17,30,625.0,61.0,1.3,7.0,216.0,221.93,163.5
2016,4,5,17,45,539.5,52.0,1.15,6.5,162.0,158.05,107.73
2016,4,5,18,0,454.0,43.0,1.0,6.0,108.0,104.1,62.93
2016,4,5,18,15,306.5,29.5,1.05,5.5,65.5,51.35,24.9
2016,4,5,18,30,159.0,16.0,1.1,5.0,23.0,15.52,0.0
2016,4,5,18,45,79.5,8.0,1.15,4.5,11.5,7.86,0.0
2016,4,5,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.85,-1.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,6,15,166.0,16.0,1.2,-0.5,32.0,16.9,0.0
2016,4,6,6,30,332.0,32.0,1.4,0.0,64.0,58.2,30.42
2016,4,6,6,45,435.0,43.0,1.65,0.5,113.5,104.81,66.2
2016,4,6,7,0,538.0,54.0,1.9,1.0,163.0,163.73,116.07
2016,4,6,7,15,602.5,61.5,2.05,1.5,218.0,221.15,168.63
2016,4,6,7,30,667.0,69.0,2.2,2.0,273.0,285.65,227.86
2016,4,6,7,45,706.0,76.0,2.4,3.0,328.0,346.78,283.68
2016,4,6,8,0,745.0,83.0,2.6,4.0,383.0,411.34,340.8
2016,4,6,8,15,775.5,87.5,2.65,4.5,437.0,472.14,393.5
2016,4,6,8,30,806.0,92.0,2.7,5.0,491.0,534.72,445.87
2016,4,6,8,45,829.0,95.5,2.75,5.5,542.0,593.24,493.35
2016,4,6,9,0,852.0,99.0,2.8,6.0,593.0,652.06,539.57
2016,4,6,9,15,868.5,101.5,2.85,6.5,639.5,705.35,580.19
2016,4,6,9,30,885.0,104.0,2.9,7.0,686.0,757.68,617.16
2016,4,6,9,45,898.0,105.5,2.95,8.0,726.5,802.07,646.34
2016,4,6,10,0,911.0,107.0,3.0,9.0,767.0,847.27,675.65
2016,4,6,10,15,919.5,109.0,3.05,9.5,800.5,887.16,701.91
2016,4,6,10,30,928.0,111.0,3.1,10.0,834.0,924.46,726.1
2016,4,6,10,45,930.0,115.0,3.2,10.5,859.5,955.26,745.93
2016,4,6,11,0,932.0,119.0,3.3,11.0,885.0,982.77,763.44
2016,4,6,11,15,936.0,120.0,3.35,11.0,903.5,1005.59,778.74
2016,4,6,11,30,940.0,121.0,3.4,11.0,922.0,1024.98,791.78
2016,4,6,11,45,809.5,193.5,3.45,11.5,889.0,991.77,767.13
2016,4,6,12,0,679.0,266.0,3.5,12.0,856.0,951.48,737.53
2016,4,6,12,15,675.0,269.5,3.55,12.0,857.0,953.88,739.63
2016,4,6,12,30,671.0,273.0,3.6,12.0,858.0,953.39,739.42
2016,4,6,12,45,628.0,292.5,3.65,12.5,837.0,928.38,719.58
2016,4,6,13,0,585.0,312.0,3.7,13.0,816.0,900.85,698.18
2016,4,6,13,15,586.5,304.0,3.7,13.0,802.0,886.34,688.65
2016,4,6,13,30,588.0,296.0,3.7,13.0,788.0,869.37,677.29
2016,4,6,13,45,731.0,221.0,3.75,13.0,816.5,911.99,712.04
2016,4,6,14,0,874.0,146.0,3.8,13.0,845.0,940.0,732.67
2016,4,6,14,15,748.5,189.0,3.8,13.0,772.5,855.24,672.93
2016,4,6,14,30,623.0,232.0,3.8,13.0,700.0,771.05,611.04
2016,4,6,14,45,508.0,259.0,3.8,13.0,628.5,682.85,544.11
2016,4,6,15,0,393.0,286.0,3.8,13.0,557.0,597.51,478.09
2016,4,6,15,15,288.0,285.5,3.65,12.5,477.5,504.6,406.14
2016,4,6,15,30,183.0,285.0,3.5,12.0,398.0,414.8,335.23
2016,4,6,15,45,278.5,246.5,3.35,12.0,403.5,430.89,350.39
2016,4,6,16,0,374.0,208.0,3.2,12.0,409.0,432.76,353.05
2016,4,6,16,15,259.0,199.5,3.0,11.5,332.5,342.99,280.3
2016,4,6,16,30,144.0,191.0,2.8,11.0,256.0,261.58,213.87
2016,4,6,16,45,124.5,171.0,2.65,10.5,222.0,224.65,183.71
2016,4,6,17,0,105.0,151.0,2.5,10.0,188.0,189.76,154.68
2016,4,6,17,15,92.5,126.5,2.45,9.5,155.0,154.72,125.04
2016,4,6,17,30,80.0,102.0,2.4,9.0,122.0,121.19,96.21
2016,4,6,17,45,61.5,78.0,2.4,8.5,91.5,87.83,67.5
2016,4,6,18,0,43.0,54.0,2.4,8.0,61.0,57.99,41.9
2016,4,6,18,15,21.5,33.0,2.35,8.0,36.5,33.29,20.48
2016,4,6,18,30,0.0,12.0,2.3,8.0,12.0,11.58,0.0
2016,4,6,18,45,0.0,6.0,2.3,8.0,6.0,5.9,0.0
2016,4,6,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,7,6,15,82.0,19.5,4.7,11.0,28.0,19.37,0.0
2016,4,7,6,30,164.0,39.0,4.7,11.0,56.0,51.33,29.92
2016,4,7,6,45,326.0,48.0,4.75,11.0,107.0,94.69,60.12
2016,4,7,7,0,488.0,57.0,4.8,11.0,158.0,158.21,109.92
2016,4,7,7,15,555.5,65.0,4.85,11.0,211.5,214.16,159.8
2016,4,7,7,30,623.0,73.0,4.9,11.0,265.0,277.57,216.85
2016,4,7,7,45,692.0,73.5,4.95,11.0,324.5,340.97,273.87
2016,4,7,8,0,761.0,74.0,5.0,11.0,384.0,411.19,335.85
2016,4,7,8,15,592.5,126.5,4.95,11.5,387.5,424.9,349.59
2016,4,7,8,30,424.0,179.0,4.9,12.0,391.0,417.31,343.35
2016,4,7,8,45,647.0,133.0,4.85,12.5,493.0,527.17,433.91
2016,4,7,9,0,870.0,87.0,4.8,13.0,595.0,651.33,533.55
2016,4,7,9,15,885.0,89.5,4.75,13.0,641.0,703.99,573.52
2016,4,7,9,30,900.0,92.0,4.7,13.0,687.0,755.52,610.6
2016,4,7,9,45,631.0,205.5,4.7,13.5,634.5,707.68,569.04
2016,4,7,10,0,362.0,319.0,4.7,14.0,582.0,624.72,497.88
2016,4,7,10,15,650.5,209.0,4.75,14.0,708.0,774.29,618.33
2016,4,7,10,30,939.0,99.0,4.8,14.0,834.0,923.25,726.63
2016,4,7,10,45,640.0,241.5,4.9,14.5,750.0,837.07,660.36
2016,4,7,11,0,341.0,384.0,5.0,15.0,666.0,717.66,562.27
2016,4,7,11,15,227.0,405.5,5.15,15.0,595.0,633.07,496.77
2016,4,7,11,30,113.0,427.0,5.3,15.0,524.0,543.12,425.51
2016,4,7,11,45,300.0,392.0,5.5,15.5,653.0,703.99,552.32
2016,4,7,12,0,487.0,357.0,5.7,16.0,782.0,858.59,669.89
2016,4,7,12,15,275.5,384.5,5.8,16.0,625.0,676.02,529.48
2016,4,7,12,30,64.0,412.0,5.9,16.0,468.0,482.3,376.7
2016,4,7,12,45,41.0,355.0,6.05,16.0,390.5,399.86,313.69
2016,4,7,13,0,18.0,298.0,6.2,16.0,313.0,311.09,244.31
2016,4,7,13,15,15.5,277.5,6.25,16.0,291.0,287.83,226.3
2016,4,7,13,30,13.0,257.0,6.3,16.0,269.0,264.64,208.18
2016,4,7,13,45,251.0,284.0,6.4,16.5,486.5,529.19,422.94
2016,4,7,14,0,489.0,311.0,6.5,17.0,704.0,769.83,608.87
2016,4,7,14,15,261.0,309.0,6.45,17.0,518.0,550.04,437.11
2016,4,7,14,30,33.0,307.0,6.4,17.0,332.0,336.68,265.3
2016,4,7,14,45,160.0,311.5,6.4,17.0,423.5,447.48,356.81
2016,4,7,15,0,287.0,316.0,6.4,17.0,515.0,547.98,437.8
2016,4,7,15,15,161.0,282.5,6.3,16.5,393.0,404.73,324.54
2016,4,7,15,30,35.0,249.0,6.2,16.0,271.0,272.68,217.81
2016,4,7,15,45,400.0,180.5,6.1,16.0,397.0,444.76,363.25
2016,4,7,16,0,765.0,112.0,6.0,16.0,523.0,569.58,464.63
2016,4,7,16,15,553.5,141.5,5.8,15.5,424.0,444.95,362.76
2016,4,7,16,30,342.0,171.0,5.6,15.0,325.0,339.47,276.0
2016,4,7,16,45,316.0,155.5,5.4,15.0,283.5,293.18,236.97
2016,4,7,17,0,290.0,140.0,5.2,15.0,242.0,249.31,199.28
2016,4,7,17,15,267.0,118.5,5.0,14.5,200.5,203.0,159.43
2016,4,7,17,30,244.0,97.0,4.8,14.0,159.0,159.2,121.23
2016,4,7,17,45,317.5,72.0,4.65,13.5,132.5,134.42,95.13
2016,4,7,18,0,391.0,47.0,4.5,13.0,106.0,100.3,61.23
2016,4,7,18,15,259.0,32.5,4.45,12.5,65.0,51.21,26.04
2016,4,7,18,30,127.0,18.0,4.4,12.0,24.0,17.02,0.0
2016,4,7,18,45,63.5,9.0,4.35,11.5,12.0,8.85,0.0
2016,4,7,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,8,6,15,179.5,17.0,1.65,4.5,36.0,19.4,1.12
2016,4,8,6,30,359.0,34.0,2.0,5.0,72.0,64.63,34.24
2016,4,8,6,45,466.5,43.5,2.35,6.0,123.0,112.69,70.49
2016,4,8,7,0,574.0,53.0,2.7,7.0,174.0,173.53,121.21
2016,4,8,7,15,636.5,60.0,2.8,7.0,230.0,232.37,174.74
2016,4,8,7,30,699.0,67.0,2.9,7.0,286.0,297.99,234.61
2016,4,8,7,45,744.0,71.5,3.05,7.5,343.0,360.97,291.63
2016,4,8,8,0,789.0,76.0,3.2,8.0,400.0,427.68,350.34
2016,4,8,8,15,817.5,80.0,3.15,8.5,455.0,489.38,403.02
2016,4,8,8,30,846.0,84.0,3.1,9.0,510.0,552.52,454.97
2016,4,8,8,45,869.5,86.0,3.05,9.5,562.0,611.7,502.02
2016,4,8,9,0,893.0,88.0,3.0,10.0,614.0,669.36,546.36
2016,4,8,9,15,908.0,90.5,2.95,10.0,660.5,723.02,586.36
2016,4,8,9,30,923.0,93.0,2.9,10.0,707.0,775.48,623.22
2016,4,8,9,45,936.0,94.0,2.9,10.5,748.0,823.34,655.24
2016,4,8,10,0,949.0,95.0,2.9,11.0,789.0,869.28,685.37
2016,4,8,10,15,956.5,96.5,2.9,11.0,822.5,908.94,711.93
2016,4,8,10,30,964.0,98.0,2.9,11.0,856.0,945.81,736.39
2016,4,8,10,45,970.5,98.5,2.95,11.5,882.5,977.75,756.33
2016,4,8,11,0,977.0,99.0,3.0,12.0,909.0,1006.47,774.01
2016,4,8,11,15,980.0,100.0,3.05,12.0,927.5,1029.07,788.93
2016,4,8,11,30,983.0,101.0,3.1,12.0,946.0,1048.03,801.51
2016,4,8,11,45,985.0,101.0,3.15,12.5,955.5,1061.24,808.84
2016,4,8,12,0,987.0,101.0,3.2,13.0,965.0,1070.62,813.73
2016,4,8,12,15,986.5,101.0,3.2,13.0,966.5,1073.69,815.56
2016,4,8,12,30,986.0,101.0,3.2,13.0,968.0,1072.84,814.97
2016,4,8,12,45,515.5,242.0,3.25,13.5,695.0,768.9,600.03
2016,4,8,13,0,45.0,383.0,3.3,14.0,422.0,432.44,336.23
2016,4,8,13,15,80.0,401.5,3.35,14.0,469.5,484.48,378.52
2016,4,8,13,30,115.0,420.0,3.4,14.0,517.0,542.86,423.37
2016,4,8,13,45,66.0,348.5,3.45,14.0,404.5,413.02,324.45
2016,4,8,14,0,17.0,277.0,3.5,14.0,292.0,287.64,226.63
2016,4,8,14,15,10.5,227.5,3.55,13.5,237.0,231.96,183.54
2016,4,8,14,30,4.0,178.0,3.6,13.0,182.0,176.99,139.98
2016,4,8,14,45,207.0,232.0,3.65,13.0,376.5,408.25,330.93
2016,4,8,15,0,410.0,286.0,3.7,13.0,571.0,610.75,489.59
2016,4,8,15,15,363.5,277.0,3.65,13.0,518.5,550.42,442.01
2016,4,8,15,30,317.0,268.0,3.6,13.0,466.0,492.92,397.41
2016,4,8,15,45,189.0,248.5,3.55,13.0,364.0,372.05,301.18
2016,4,8,16,0,61.0,229.0,3.5,13.0,262.0,263.84,213.21
2016,4,8,16,15,168.0,205.5,3.25,12.5,284.5,297.18,242.39
2016,4,8,16,30,275.0,182.0,3.0,12.0,307.0,318.46,259.93
2016,4,8,16,45,258.5,163.0,2.8,11.5,268.5,276.29,224.77
2016,4,8,17,0,242.0,144.0,2.6,11.0,230.0,235.61,190.34
2016,4,8,17,15,420.0,103.0,2.35,10.5,222.5,237.63,186.44
2016,4,8,17,30,598.0,62.0,2.1,10.0,215.0,217.65,160.17
2016,4,8,17,45,522.5,52.5,1.85,9.5,163.0,156.63,106.68
2016,4,8,18,0,447.0,43.0,1.6,9.0,111.0,104.35,63.06
2016,4,8,18,15,312.5,30.5,1.55,8.5,69.0,53.56,26.59
2016,4,8,18,30,178.0,18.0,1.5,8.0,27.0,18.18,0.0
2016,4,8,18,45,89.0,9.0,1.45,7.5,13.5,8.85,0.0
2016,4,8,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,4,9,6,15,178.5,18.5,3.65,3.5,38.5,21.46,3.81
2016,4,9,6,30,357.0,37.0,4.0,4.0,77.0,68.54,37.77
2016,4,9,6,45,466.5,46.5,4.4,4.5,128.5,117.12,74.94
2016,4,9,7,0,576.0,56.0,4.8,5.0,180.0,178.72,127.13
2016,4,9,7,15,638.5,63.0,5.2,5.0,236.5,237.86,181.85
2016,4,9,7,30,701.0,70.0,5.6,5.0,293.0,303.76,243.22
2016,4,9,7,45,472.5,118.5,6.0,5.5,281.0,304.42,252.09
2016,4,9,8,0,244.0,167.0,6.4,6.0,269.0,277.33,232.67
2016,4,9,8,15,551.5,126.0,6.5,6.0,395.0,407.29,344.37
2016,4,9,8,30,859.0,85.0,6.6,6.0,521.0,562.91,477.1
2016,4,9,8,45,884.0,87.0,6.7,6.0,574.5,623.63,528.86
2016,4,9,9,0,909.0,89.0,6.8,6.0,628.0,682.94,578.62
2016,4,9,9,15,925.0,91.5,6.75,6.0,675.5,737.97,622.34
2016,4,9,9,30,941.0,94.0,6.7,6.0,723.0,791.84,663.09
2016,4,9,9,45,632.5,213.0,6.65,6.0,646.5,719.03,600.72
2016,4,9,10,0,324.0,332.0,6.6,6.0,570.0,608.62,504.08
2016,4,9,10,15,653.5,216.0,6.55,6.0,723.0,786.42,653.74
2016,4,9,10,30,983.0,100.0,6.5,6.0,876.0,966.36,791.32
2016,4,9,10,45,987.5,101.5,6.45,6.5,902.5,997.98,811.4
2016,4,9,11,0,992.0,103.0,6.4,7.0,929.0,1026.24,829.56
2016,4,9,11,15,995.0,104.0,6.35,7.0,947.5,1049.04,845.19
2016,4,9,11,30,998.0,105.0,6.3,7.0,966.0,1068.15,858.18
2016,4,9,11,45,765.5,225.5,6.25,7.5,890.0,990.55,798.53
2016,4,9,12,0,533.0,346.0,6.2,8.0,814.0,893.06,718.45
2016,4,9,12,15,766.0,226.5,6.1,8.0,901.0,1000.91,804.31
2016,4,9,12,30,999.0,107.0,6.0,8.0,988.0,1093.15,870.39
2016,4,9,12,45,997.5,106.5,5.95,8.0,981.0,1086.77,865.01
2016,4,9,13,0,996.0,106.0,5.9,8.0,974.0,1076.48,857.54
2016,4,9,13,15,993.0,105.5,5.85,8.0,958.0,1060.89,846.4
2016,4,9,13,30,990.0,105.0,5.8,8.0,942.0,1041.56,832.69
2016,4,9,13,45,983.0,105.0,5.75,8.0,918.0,1015.44,814.13
2016,4,9,14,0,976.0,105.0,5.7,8.0,894.0,985.97,793.2
2016,4,9,14,15,969.0,103.5,5.6,8.0,862.5,951.75,768.46
2016,4,9,14,30,962.0,102.0,5.5,8.0,831.0,914.54,741.5
2016,4,9,14,45,950.0,101.0,5.45,8.0,792.5,871.05,710.07
2016,4,9,15,0,938.0,100.0,5.4,8.0,754.0,825.35,676.77
2016,4,9,15,15,924.5,97.5,5.3,7.5,709.0,775.03,640.61
2016,4,9,15,30,911.0,95.0,5.2,7.0,664.0,723.14,602.78
2016,4,9,15,45,890.0,93.0,5.1,7.0,613.5,667.46,558.0
2016,4,9,16,0,869.0,91.0,5.0,7.0,563.0,609.44,510.09
2016,4,9,16,15,844.0,87.0,4.8,6.5,509.5,547.24,458.24
2016,4,9,16,30,819.0,83.0,4.6,6.0,456.0,485.84,405.56
2016,4,9,16,45,779.0,79.5,4.4,6.0,398.5,419.66,346.81
2016,4,9,17,0,739.0,76.0,4.2,6.0,341.0,356.4,289.24
2016,4,9,17,15,687.0,69.5,3.8,5.5,284.5,289.91,228.48
2016,4,9,17,30,635.0,63.0,3.4,5.0,228.0,228.69,171.84
2016,4,9,17,45,554.5,54.5,3.0,4.5,174.0,165.42,115.24
2016,4,9,18,0,474.0,46.0,2.6,4.0,120.0,111.46,69.29
2016,4,9,18,15,337.0,33.0,2.45,3.5,75.0,58.23,30.2
2016,4,9,18,30,200.0,20.0,2.3,3.0,30.0,20.75,0.0
2016,4,9,18,45,100.0,10.0,2.15,2.5,15.0,9.83,0.0
2016,4,9,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,15,206.0,17.0,0.95,-1.5,41.0,21.69,4.83
2016,4,10,6,30,412.0,34.0,1.1,-1.0,82.0,71.87,39.15
2016,4,10,6,45,503.0,43.5,1.25,-0.5,133.0,121.21,78.25
2016,4,10,7,0,594.0,53.0,1.4,0.0,184.0,181.33,130.57
2016,4,10,7,15,652.0,59.5,1.3,0.5,239.5,239.9,184.59
2016,4,10,7,30,710.0,66.0,1.2,1.0,295.0,305.02,244.0
2016,4,10,7,45,745.5,72.0,1.2,2.0,350.5,366.34,299.03
2016,4,10,8,0,781.0,78.0,1.2,3.0,406.0,430.6,354.41
2016,4,10,8,15,808.0,82.0,1.0,3.5,460.0,491.14,404.21
2016,4,10,8,30,835.0,86.0,0.8,4.0,514.0,552.99,452.28
2016,4,10,8,45,851.0,91.0,0.65,4.5,563.5,610.25,494.58
2016,4,10,9,0,867.0,96.0,0.5,5.0,613.0,667.07,534.28
2016,4,10,9,15,881.0,98.5,0.45,5.5,658.0,716.96,568.04
2016,4,10,9,30,895.0,101.0,0.4,6.0,703.0,767.47,599.72
2016,4,10,9,45,899.0,106.5,0.35,6.5,741.0,811.86,626.34
2016,4,10,10,0,903.0,112.0,0.3,7.0,779.0,853.75,650.74
2016,4,10,10,15,910.5,114.0,0.45,7.5,811.5,892.27,676.51
2016,4,10,10,30,918.0,116.0,0.6,8.0,844.0,928.16,700.62
2016,4,10,10,45,913.5,122.5,0.75,8.5,866.5,955.11,718.83
2016,4,10,11,0,909.0,129.0,0.9,9.0,889.0,978.49,734.81
2016,4,10,11,15,912.0,130.0,1.0,9.0,906.5,999.64,749.69
2016,4,10,11,30,915.0,131.0,1.1,9.0,924.0,1017.42,762.47
2016,4,10,11,45,908.0,137.0,1.25,9.5,930.5,1027.21,769.74
2016,4,10,12,0,901.0,143.0,1.4,10.0,937.0,1033.3,774.68
2016,4,10,12,15,900.0,143.5,1.45,10.0,938.0,1035.95,777.1
2016,4,10,12,30,899.0,144.0,1.5,10.0,939.0,1035.03,777.34
2016,4,10,12,45,895.0,144.5,1.6,10.5,931.0,1027.63,772.89
2016,4,10,13,0,891.0,145.0,1.7,11.0,923.0,1016.75,766.26
2016,4,10,13,15,760.0,212.5,1.75,11.0,868.5,960.83,730.19
2016,4,10,13,30,629.0,280.0,1.8,11.0,814.0,894.21,684.65
2016,4,10,13,45,580.5,289.0,1.85,11.5,772.0,844.39,649.65
2016,4,10,14,0,532.0,298.0,1.9,12.0,730.0,795.64,614.7
2016,4,10,14,15,604.0,255.0,1.95,12.0,728.5,799.71,621.38
2016,4,10,14,30,676.0,212.0,2.0,12.0,727.0,796.7,622.44
2016,4,10,14,45,743.5,174.5,2.05,12.0,716.0,788.14,618.66
2016,4,10,15,0,811.0,137.0,2.1,12.0,705.0,770.47,607.72
2016,4,10,15,15,794.0,133.5,2.1,12.0,661.5,721.17,573.45
2016,4,10,15,30,777.0,130.0,2.1,12.0,618.0,672.03,537.38
2016,4,10,15,45,757.5,124.5,2.1,12.0,570.5,617.36,496.27
2016,4,10,16,0,738.0,119.0,2.1,12.0,523.0,562.63,454.0
2016,4,10,16,15,709.0,113.5,2.0,11.5,471.0,503.03,407.07
2016,4,10,16,30,680.0,108.0,1.9,11.0,419.0,444.93,359.91
2016,4,10,16,45,642.5,101.0,1.85,11.0,366.0,383.5,308.25
2016,4,10,17,0,605.0,94.0,1.8,11.0,313.0,325.16,257.77
2016,4,10,17,15,550.5,85.5,1.6,10.0,259.5,263.38,204.36
2016,4,10,17,30,496.0,77.0,1.4,9.0,206.0,207.32,155.05
2016,4,10,17,45,421.5,64.5,1.25,8.5,156.5,149.37,105.06
2016,4,10,18,0,347.0,52.0,1.1,8.0,107.0,99.35,63.59
2016,4,10,18,15,231.0,36.5,1.15,7.5,67.0,52.96,29.44
2016,4,10,18,30,115.0,21.0,1.2,7.0,27.0,19.9,0.87
2016,4,10,18,45,57.5,10.5,1.3,7.0,13.5,10.32,0.0
2016,4,10,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,16.0,2.75,5.5,16.0,15.44,4.99
2016,4,11,6,30,0.0,32.0,2.9,6.0,32.0,30.88,20.57
2016,4,11,6,45,0.0,53.5,3.1,6.5,53.5,51.56,39.05
2016,4,11,7,0,0.0,75.0,3.3,7.0,75.0,72.42,57.51
2016,4,11,7,15,7.5,96.0,3.3,7.5,98.5,94.98,76.9
2016,4,11,7,30,15.0,117.0,3.3,8.0,122.0,118.5,96.85
2016,4,11,7,45,52.5,146.5,3.35,8.5,168.5,164.54,135.36
2016,4,11,8,0,90.0,176.0,3.4,9.0,215.0,213.9,176.39
2016,4,11,8,15,95.5,200.5,3.5,9.5,246.0,246.35,202.88
2016,4,11,8,30,101.0,225.0,3.6,10.0,277.0,279.33,229.36
2016,4,11,8,45,64.5,228.5,3.7,10.5,263.0,266.1,217.25
2016,4,11,9,0,28.0,232.0,3.8,11.0,249.0,249.15,201.9
2016,4,11,9,15,68.5,273.5,3.95,11.5,319.0,321.08,259.94
2016,4,11,9,30,109.0,315.0,4.1,12.0,389.0,396.7,319.62
2016,4,11,9,45,184.0,332.0,4.25,13.0,465.5,482.45,386.52
2016,4,11,10,0,259.0,349.0,4.4,14.0,542.0,574.25,456.39
2016,4,11,10,15,181.0,367.0,4.5,14.5,504.5,530.22,419.27
2016,4,11,10,30,103.0,385.0,4.6,15.0,467.0,479.97,377.59
2016,4,11,10,45,448.5,283.5,4.75,15.5,657.5,709.76,561.16
2016,4,11,11,0,794.0,182.0,4.9,16.0,848.0,933.7,727.31
2016,4,11,11,15,799.5,183.5,4.95,16.5,866.0,955.85,739.84
2016,4,11,11,30,805.0,185.0,5.0,17.0,884.0,975.07,751.63
2016,4,11,11,45,575.5,300.0,5.05,17.5,803.0,883.35,682.03
2016,4,11,12,0,346.0,415.0,5.1,18.0,722.0,776.33,596.73
2016,4,11,12,15,340.0,418.0,5.1,18.0,720.0,774.91,595.96
2016,4,11,12,30,334.0,421.0,5.1,18.0,718.0,771.95,593.61
2016,4,11,12,45,580.5,297.5,5.1,18.5,808.5,889.08,685.02
2016,4,11,13,0,827.0,174.0,5.1,19.0,899.0,991.94,758.42
2016,4,11,13,15,680.5,249.5,5.05,19.0,839.5,923.84,710.16
2016,4,11,13,30,534.0,325.0,5.0,19.0,780.0,850.75,653.97
2016,4,11,13,45,476.0,333.5,5.0,19.0,731.0,794.57,613.17
2016,4,11,14,0,418.0,342.0,5.0,19.0,682.0,738.89,572.17
2016,4,11,14,15,417.5,329.0,5.0,19.0,658.5,712.53,553.95
2016,4,11,14,30,417.0,316.0,5.0,19.0,635.0,684.67,534.34
2016,4,11,14,45,403.5,307.0,5.05,19.0,603.5,643.83,504.87
2016,4,11,15,0,390.0,298.0,5.1,19.0,572.0,608.21,478.85
2016,4,11,15,15,481.0,244.5,5.0,19.0,561.5,607.62,481.14
2016,4,11,15,30,572.0,191.0,4.9,19.0,551.0,593.02,472.29
2016,4,11,15,45,411.0,214.5,4.8,19.0,463.0,486.99,388.3
2016,4,11,16,0,250.0,238.0,4.7,19.0,375.0,391.11,311.5
2016,4,11,16,15,303.0,205.0,4.4,18.5,355.5,372.43,297.85
2016,4,11,16,30,356.0,172.0,4.1,18.0,336.0,347.86,278.28
2016,4,11,16,45,317.5,159.5,3.85,18.0,292.5,298.39,237.38
2016,4,11,17,0,279.0,147.0,3.6,18.0,249.0,252.69,199.18
2016,4,11,17,15,248.5,126.5,3.35,17.5,206.5,205.58,159.77
2016,4,11,17,30,218.0,106.0,3.1,17.0,164.0,161.85,122.77
2016,4,11,17,45,177.0,84.5,2.85,16.5,124.0,118.57,86.58
2016,4,11,18,0,136.0,63.0,2.6,16.0,84.0,80.23,55.16
2016,4,11,18,15,74.0,41.5,2.6,15.5,52.0,45.41,28.27
2016,4,11,18,30,12.0,20.0,2.6,15.0,20.0,19.21,2.6
2016,4,11,18,45,6.0,10.0,2.65,15.0,10.0,9.83,0.0
2016,4,11,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.5,2.8,13.0,2.5,0.0,0.0
2016,4,12,6,0,0.0,5.0,2.8,13.0,5.0,4.91,0.0
2016,4,12,6,15,4.0,23.5,2.75,13.0,24.0,22.73,10.4
2016,4,12,6,30,8.0,42.0,2.7,13.0,43.0,41.1,28.15
2016,4,12,6,45,23.5,64.0,2.65,13.0,69.0,65.54,48.84
2016,4,12,7,0,39.0,86.0,2.6,13.0,95.0,92.03,71.33
2016,4,12,7,15,55.5,108.0,2.6,13.0,124.5,120.79,95.69
2016,4,12,7,30,72.0,130.0,2.6,13.0,154.0,151.55,121.61
2016,4,12,7,45,36.0,99.5,2.65,13.5,111.5,111.56,88.71
2016,4,12,8,0,0.0,69.0,2.7,14.0,69.0,66.7,50.97
2016,4,12,8,15,2.0,117.0,2.65,14.0,118.5,114.5,90.78
2016,4,12,8,30,4.0,165.0,2.6,14.0,168.0,162.93,130.26
2016,4,12,8,45,2.0,153.5,2.6,14.5,155.0,150.55,119.38
2016,4,12,9,0,0.0,142.0,2.6,15.0,142.0,138.01,108.56
2016,4,12,9,15,22.0,214.0,2.5,15.0,229.0,224.59,178.52
2016,4,12,9,30,44.0,286.0,2.4,15.0,316.0,318.84,252.38
2016,4,12,9,45,22.5,221.0,2.3,15.0,236.5,237.66,187.5
2016,4,12,10,0,1.0,156.0,2.2,15.0,157.0,152.66,119.06
2016,4,12,10,15,1.5,157.0,2.25,15.0,158.5,154.13,120.23
2016,4,12,10,30,2.0,158.0,2.3,15.0,160.0,155.63,121.28
2016,4,12,10,45,5.5,183.5,2.35,15.5,188.0,184.06,143.65
2016,4,12,11,0,9.0,209.0,2.4,16.0,216.0,212.74,165.9
2016,4,12,11,15,9.0,211.5,2.5,16.0,219.5,215.43,167.83
2016,4,12,11,30,9.0,214.0,2.6,16.0,223.0,218.09,169.82
2016,4,12,11,45,8.0,200.5,2.75,16.0,208.5,203.84,158.59
2016,4,12,12,0,7.0,187.0,2.9,16.0,194.0,189.56,147.34
2016,4,12,12,15,10.5,230.5,2.95,16.0,240.5,236.23,184.11
2016,4,12,12,30,14.0,274.0,3.0,16.0,287.0,283.12,220.53
2016,4,12,12,45,60.0,355.5,3.1,16.5,409.0,418.35,324.87
2016,4,12,13,0,106.0,437.0,3.2,17.0,531.0,547.49,420.84
2016,4,12,13,15,66.5,386.0,3.15,17.0,444.5,454.82,350.74
2016,4,12,13,30,27.0,335.0,3.1,17.0,358.0,363.43,281.22
2016,4,12,13,45,20.0,295.5,3.1,17.0,312.5,309.22,240.28
2016,4,12,14,0,13.0,256.0,3.1,17.0,267.0,262.83,204.66
2016,4,12,14,15,6.5,144.0,3.05,17.0,149.5,145.73,112.69
2016,4,12,14,30,0.0,32.0,3.0,17.0,32.0,30.96,19.83
2016,4,12,14,45,297.5,125.0,3.0,17.0,335.0,374.94,304.3
2016,4,12,15,0,595.0,218.0,3.0,17.0,638.0,690.69,543.79
2016,4,12,15,15,313.5,234.0,2.9,17.0,454.0,470.15,372.51
2016,4,12,15,30,32.0,250.0,2.8,17.0,270.0,271.08,213.27
2016,4,12,15,45,413.5,174.0,2.75,17.0,403.5,447.52,359.41
2016,4,12,16,0,795.0,98.0,2.7,17.0,537.0,575.05,459.18
2016,4,12,16,15,772.0,94.0,2.5,16.5,486.5,517.6,412.85
2016,4,12,16,30,749.0,90.0,2.3,16.0,436.0,460.9,366.92
2016,4,12,16,45,726.5,82.5,2.1,16.0,384.5,401.76,317.09
2016,4,12,17,0,704.0,75.0,1.9,16.0,333.0,343.98,266.96
2016,4,12,17,15,656.5,69.0,1.7,15.0,279.0,281.38,213.07
2016,4,12,17,30,609.0,63.0,1.5,14.0,225.0,223.55,162.21
2016,4,12,17,45,536.5,54.0,1.3,13.0,173.0,162.76,110.04
2016,4,12,18,0,464.0,45.0,1.1,12.0,121.0,110.34,66.77
2016,4,12,18,15,336.0,33.0,1.15,11.5,77.5,59.02,30.07
2016,4,12,18,30,208.0,21.0,1.2,11.0,34.0,22.46,3.79
2016,4,12,18,45,104.0,10.5,1.25,10.5,17.0,10.32,0.0
2016,4,12,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,4,13,5,45,42.0,6.0,2.6,3.5,7.0,0.0,0.0
2016,4,13,6,0,84.0,12.0,2.8,4.0,14.0,11.8,0.0
2016,4,13,6,15,234.0,26.0,3.0,4.5,52.0,33.92,14.42
2016,4,13,6,30,384.0,40.0,3.2,5.0,90.0,78.63,45.11
2016,4,13,6,45,476.0,50.0,3.4,6.0,141.5,127.77,83.88
2016,4,13,7,0,568.0,60.0,3.6,7.0,193.0,187.77,135.21
2016,4,13,7,15,626.0,67.0,3.75,7.5,248.5,245.76,188.01
2016,4,13,7,30,684.0,74.0,3.9,8.0,304.0,309.96,246.16
2016,4,13,7,45,724.5,79.0,4.1,8.5,360.0,371.04,301.34
2016,4,13,8,0,765.0,84.0,4.3,9.0,416.0,435.73,358.22
2016,4,13,8,15,793.0,88.5,4.3,9.5,469.5,496.48,410.02
2016,4,13,8,30,821.0,93.0,4.3,10.0,523.0,558.65,461.27
2016,4,13,8,45,842.0,96.0,4.35,10.5,574.0,616.08,507.37
2016,4,13,9,0,863.0,99.0,4.4,11.0,625.0,673.55,552.16
2016,4,13,9,15,878.0,102.0,4.2,11.0,670.5,726.52,591.32
