Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,10,0,249.0,396.0,2.9,20.0,601.0,615.69,470.14
2016,5,13,10,15,365.0,372.0,2.8,20.0,684.5,702.55,533.32
2016,5,13,10,30,481.0,348.0,2.7,20.0,768.0,799.67,602.51
2016,5,13,10,45,490.0,360.5,2.65,20.5,798.0,833.41,622.84
2016,5,13,11,0,499.0,373.0,2.6,21.0,828.0,865.75,642.39
2016,5,13,11,15,349.5,425.5,2.5,21.5,747.0,778.23,576.19
2016,5,13,11,30,200.0,478.0,2.4,22.0,666.0,683.95,505.31
2016,5,13,11,45,324.0,445.0,2.35,22.5,752.5,782.05,575.64
2016,5,13,12,0,448.0,412.0,2.3,23.0,839.0,879.63,641.93
2016,5,13,12,15,456.5,412.5,2.25,23.0,847.5,889.76,647.39
2016,5,13,12,30,465.0,413.0,2.2,23.0,856.0,897.9,652.38
2016,5,13,12,45,484.0,402.5,2.15,23.5,860.5,903.4,654.93
2016,5,13,13,0,503.0,392.0,2.1,24.0,865.0,906.57,656.02
2016,5,13,13,15,444.0,398.0,2.1,24.0,810.5,847.85,616.42
2016,5,13,13,30,385.0,404.0,2.1,24.0,756.0,784.47,573.8
2016,5,13,13,45,430.0,377.5,2.1,24.0,762.0,795.81,583.78
2016,5,13,14,0,475.0,351.0,2.1,24.0,768.0,799.01,587.74
2016,5,13,14,15,673.0,237.0,2.1,24.0,805.5,847.08,626.75
2016,5,13,14,30,871.0,123.0,2.1,24.0,843.0,874.24,645.79
2016,5,13,14,45,856.5,123.5,2.1,24.0,806.0,833.51,619.34
2016,5,13,15,0,842.0,124.0,2.1,24.0,769.0,793.61,593.85
2016,5,13,15,15,829.5,121.0,2.1,24.0,728.0,747.48,563.77
2016,5,13,15,30,817.0,118.0,2.1,24.0,687.0,700.1,532.45
2016,5,13,15,45,798.0,116.0,2.1,24.0,640.5,648.43,495.74
2016,5,13,16,0,779.0,114.0,2.1,24.0,594.0,596.6,457.9
2016,5,13,16,15,757.0,110.0,2.0,23.5,545.0,541.19,416.84
2016,5,13,16,30,735.0,106.0,1.9,23.0,496.0,486.09,374.79
2016,5,13,16,45,704.5,101.5,1.85,23.0,444.0,427.82,328.56
2016,5,13,17,0,674.0,97.0,1.8,23.0,392.0,371.74,282.76
2016,5,13,17,15,634.0,90.5,1.65,22.5,339.5,312.84,234.13
2016,5,13,17,30,594.0,84.0,1.5,22.0,287.0,257.76,187.62
2016,5,13,17,45,543.0,75.0,1.35,21.5,236.5,201.72,140.4
2016,5,13,18,0,492.0,66.0,1.2,21.0,186.0,151.29,98.39
2016,5,13,18,15,408.0,56.0,1.15,20.0,139.0,101.66,60.63
2016,5,13,18,30,324.0,46.0,1.1,19.0,92.0,61.12,33.35
2016,5,13,18,45,210.0,31.0,1.1,18.0,56.0,26.1,15.5
2016,5,13,19,0,96.0,16.0,1.1,17.0,20.0,12.45,0.0
2016,5,13,19,15,48.0,8.0,1.15,16.5,10.0,7.86,0.0
2016,5,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,15,49.5,7.5,0.9,10.5,9.0,7.37,0.0
2016,5,14,5,30,99.0,15.0,1.0,11.0,18.0,11.71,0.0
2016,5,14,5,45,226.5,28.5,1.15,12.0,54.0,22.4,12.53
2016,5,14,6,0,354.0,42.0,1.3,13.0,90.0,57.16,30.64
2016,5,14,6,15,439.0,51.5,1.15,13.5,137.5,97.8,57.9
2016,5,14,6,30,524.0,61.0,1.0,14.0,185.0,148.29,97.16
2016,5,14,6,45,578.5,68.0,0.9,14.5,236.5,199.06,140.3
2016,5,14,7,0,633.0,75.0,0.8,15.0,288.0,255.8,189.04
2016,5,14,7,15,672.5,81.0,0.8,15.5,341.5,312.13,237.5
2016,5,14,7,30,712.0,87.0,0.8,16.0,395.0,372.21,287.73
2016,5,14,7,45,741.5,91.0,0.85,17.0,447.5,429.85,334.24
2016,5,14,8,0,771.0,95.0,0.9,18.0,500.0,488.78,380.02
2016,5,14,8,15,792.0,98.5,1.3,18.5,550.0,544.22,424.6
2016,5,14,8,30,813.0,102.0,1.7,19.0,600.0,600.24,468.45
2016,5,14,8,45,833.0,103.0,2.1,20.0,647.5,653.34,508.22
2016,5,14,9,0,853.0,104.0,2.5,21.0,695.0,704.93,545.31
2016,5,14,9,15,864.5,106.5,2.7,21.0,736.0,752.39,578.43
2016,5,14,9,30,876.0,109.0,2.9,21.0,777.0,798.44,610.34
2016,5,14,9,45,890.0,107.5,3.15,21.5,814.5,840.83,638.58
2016,5,14,10,0,904.0,106.0,3.4,22.0,852.0,881.49,665.41
2016,5,14,10,15,910.0,107.5,3.55,22.0,881.0,916.18,688.72
2016,5,14,10,30,916.0,109.0,3.7,22.0,910.0,948.22,710.23
2016,5,14,10,45,918.5,110.0,3.9,22.5,932.0,973.65,726.2
2016,5,14,11,0,921.0,111.0,4.1,23.0,954.0,995.97,740.11
2016,5,14,11,15,923.5,112.0,4.2,23.0,968.5,1015.07,752.77
2016,5,14,11,30,926.0,113.0,4.3,23.0,983.0,1030.86,763.32
2016,5,14,11,45,925.0,114.5,4.4,23.0,990.0,1040.31,769.78
2016,5,14,12,0,924.0,116.0,4.5,23.0,997.0,1046.28,774.07
2016,5,14,12,15,923.0,116.0,4.55,23.0,996.5,1047.25,775.08
2016,5,14,12,30,922.0,116.0,4.6,23.0,996.0,1044.75,773.94
2016,5,14,12,45,913.0,120.0,4.7,23.5,985.5,1034.9,766.94
2016,5,14,13,0,904.0,124.0,4.8,24.0,975.0,1021.75,757.87
2016,5,14,13,15,900.0,123.5,4.8,24.0,959.5,1005.76,747.64
2016,5,14,13,30,896.0,123.0,4.8,24.0,944.0,986.58,735.35
2016,5,14,13,45,881.0,127.5,4.8,24.0,918.5,959.06,717.47
2016,5,14,14,0,866.0,132.0,4.8,24.0,893.0,929.07,697.92
2016,5,14,14,15,858.0,130.5,4.7,23.5,863.0,897.02,677.58
2016,5,14,14,30,850.0,129.0,4.6,23.0,833.0,862.56,655.46
2016,5,14,14,45,822.5,136.5,4.55,23.0,793.5,821.92,627.91
2016,5,14,15,0,795.0,144.0,4.5,23.0,754.0,777.35,597.41
2016,5,14,15,15,397.5,106.5,4.35,22.5,411.5,410.64,325.42
2016,5,14,15,30,0.0,69.0,4.2,22.0,69.0,66.77,48.19
2016,5,14,15,45,0.0,66.5,4.05,22.0,66.5,64.34,46.56
2016,5,14,16,0,0.0,64.0,3.9,22.0,64.0,61.9,44.74
2016,5,14,16,15,320.5,101.0,3.95,21.5,271.5,284.37,227.28
2016,5,14,16,30,641.0,138.0,4.0,21.0,479.0,470.29,370.88
2016,5,14,16,45,605.5,132.5,4.1,21.0,428.5,413.49,324.02
2016,5,14,17,0,570.0,127.0,4.2,21.0,378.0,359.56,279.34
2016,5,14,17,15,530.0,118.0,4.3,20.0,327.5,302.57,232.39
2016,5,14,17,30,490.0,109.0,4.4,19.0,277.0,250.81,188.67
2016,5,14,17,45,457.5,94.0,4.55,18.5,230.0,199.29,144.22
2016,5,14,18,0,425.0,79.0,4.7,18.0,183.0,151.34,103.06
2016,5,14,18,15,348.5,65.5,4.5,17.0,137.0,103.03,65.29
2016,5,14,18,30,272.0,52.0,4.3,16.0,91.0,63.53,37.49
2016,5,14,18,45,184.5,34.5,4.15,15.5,56.5,29.2,16.06
2016,5,14,19,0,97.0,17.0,4.0,15.0,22.0,13.24,0.0
2016,5,14,19,15,48.5,8.5,3.7,14.5,11.0,8.36,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,15,57.0,8.0,1.25,4.5,10.5,7.86,0.0
2016,5,15,5,30,114.0,16.0,1.5,5.0,21.0,12.5,0.0
2016,5,15,5,45,242.5,30.0,1.75,5.5,58.5,24.22,14.66
2016,5,15,6,0,371.0,44.0,2.0,6.0,96.0,60.57,33.76
2016,5,15,6,15,454.0,54.0,2.2,6.5,144.0,102.49,62.9
2016,5,15,6,30,537.0,64.0,2.4,7.0,192.0,154.05,104.47
2016,5,15,6,45,589.0,72.0,2.65,7.5,244.0,205.98,150.42
2016,5,15,7,0,641.0,80.0,2.9,8.0,296.0,263.6,202.29
2016,5,15,7,15,679.5,85.5,2.95,8.5,350.0,319.57,252.9
2016,5,15,7,30,718.0,91.0,3.0,9.0,404.0,379.15,305.55
2016,5,15,7,45,740.5,97.5,3.05,9.5,455.5,435.81,354.59
2016,5,15,8,0,763.0,104.0,3.1,10.0,507.0,494.25,403.5
2016,5,15,8,15,784.5,108.5,3.1,10.5,557.5,550.57,449.12
2016,5,15,8,30,806.0,113.0,3.1,11.0,608.0,607.54,493.79
2016,5,15,8,45,818.5,118.0,3.1,11.5,654.0,659.48,533.2
2016,5,15,9,0,831.0,123.0,3.1,12.0,700.0,710.66,570.91
2016,5,15,9,15,844.5,126.0,3.05,12.5,742.5,759.55,604.24
2016,5,15,9,30,858.0,129.0,3.0,13.0,785.0,807.25,635.83
2016,5,15,9,45,872.0,128.5,3.0,13.5,822.5,847.53,661.87
2016,5,15,10,0,886.0,128.0,3.0,14.0,860.0,888.62,688.19
2016,5,15,10,15,894.0,130.0,3.0,14.0,891.5,925.01,712.2
2016,5,15,10,30,902.0,132.0,3.0,14.0,923.0,958.9,734.37
2016,5,15,10,45,910.5,131.5,3.05,14.5,947.5,988.06,752.25
2016,5,15,11,0,919.0,131.0,3.1,15.0,972.0,1014.41,768.17
2016,5,15,11,15,923.0,132.0,3.1,15.0,989.0,1034.9,781.16
2016,5,15,11,30,927.0,133.0,3.1,15.0,1006.0,1052.14,792.07
2016,5,15,11,45,932.0,132.0,3.15,15.5,1015.5,1065.02,799.14
2016,5,15,12,0,937.0,131.0,3.2,16.0,1025.0,1074.49,804.07
2016,5,15,12,15,937.5,131.0,3.25,16.0,1026.0,1077.0,806.03
2016,5,15,12,30,938.0,131.0,3.3,16.0,1027.0,1075.98,805.84
2016,5,15,12,45,938.0,130.0,3.35,16.5,1020.0,1069.95,800.94
2016,5,15,13,0,938.0,129.0,3.4,17.0,1013.0,1060.41,793.88
2016,5,15,13,15,934.5,128.0,3.4,17.0,997.5,1043.98,783.43
2016,5,15,13,30,931.0,127.0,3.4,17.0,982.0,1024.23,770.89
2016,5,15,13,45,927.0,125.5,3.4,17.0,959.0,1000.29,755.57
2016,5,15,14,0,923.0,124.0,3.4,17.0,936.0,973.25,738.19
2016,5,15,14,15,916.0,122.5,3.4,17.0,905.5,940.58,716.94
2016,5,15,14,30,909.0,121.0,3.4,17.0,875.0,905.27,693.79
2016,5,15,14,45,898.5,119.5,3.4,17.0,838.0,864.63,666.77
2016,5,15,15,0,888.0,118.0,3.4,17.0,801.0,821.97,638.11
2016,5,15,15,15,875.5,115.5,3.35,17.0,758.5,775.02,605.83
2016,5,15,15,30,863.0,113.0,3.3,17.0,716.0,728.26,573.37
2016,5,15,15,45,841.5,112.0,3.3,17.0,667.5,674.03,533.61
2016,5,15,16,0,820.0,111.0,3.3,17.0,619.0,619.74,492.29
2016,5,15,16,15,798.5,107.0,3.15,16.5,568.5,562.71,448.29
2016,5,15,16,30,777.0,103.0,3.0,16.0,518.0,506.26,403.45
2016,5,15,16,45,743.0,100.0,2.85,16.0,464.0,445.3,353.12
2016,5,15,17,0,709.0,97.0,2.7,16.0,410.0,387.27,303.91
2016,5,15,17,15,669.5,91.0,2.35,15.5,356.0,327.14,252.32
2016,5,15,17,30,630.0,85.0,2.0,15.0,302.0,270.72,202.92
2016,5,15,17,45,571.5,77.5,1.7,14.5,249.0,212.27,152.29
2016,5,15,18,0,513.0,70.0,1.4,14.0,196.0,160.24,107.86
2016,5,15,18,15,432.5,59.0,1.3,13.0,148.0,108.72,67.22
2016,5,15,18,30,352.0,48.0,1.2,12.0,100.0,66.55,37.72
2016,5,15,18,45,234.5,33.0,1.2,11.5,62.0,28.83,15.66
2016,5,15,19,0,117.0,18.0,1.2,11.0,24.0,14.03,0.0
2016,5,15,19,15,58.5,9.0,1.2,10.5,12.0,8.85,0.0
2016,5,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,15,38.5,8.5,0.95,5.5,10.0,8.36,0.0
2016,5,16,5,30,77.0,17.0,1.1,6.0,20.0,13.29,0.0
2016,5,16,5,45,182.5,33.5,1.3,7.0,55.5,26.92,17.0
2016,5,16,6,0,288.0,50.0,1.5,8.0,91.0,60.79,36.36
2016,5,16,6,15,367.5,62.5,1.55,8.5,137.0,100.12,64.19
2016,5,16,6,30,447.0,75.0,1.6,9.0,183.0,148.57,102.82
2016,5,16,6,45,507.5,83.5,1.65,9.5,234.5,198.76,145.88
2016,5,16,7,0,568.0,92.0,1.7,10.0,286.0,254.75,194.7
2016,5,16,7,15,608.5,99.5,1.8,10.5,338.0,309.31,242.79
2016,5,16,7,30,649.0,107.0,1.9,11.0,390.0,367.82,293.22
2016,5,16,7,45,682.0,112.0,2.05,12.0,442.5,424.09,340.28
2016,5,16,8,0,715.0,117.0,2.2,13.0,495.0,482.88,387.88
2016,5,16,8,15,685.0,133.0,2.05,13.0,524.0,519.71,417.28
2016,5,16,8,30,655.0,149.0,1.9,13.0,553.0,552.29,442.17
2016,5,16,8,45,568.5,197.0,1.8,13.5,566.5,573.75,455.7
2016,5,16,9,0,482.0,245.0,1.7,14.0,580.0,587.76,462.66
2016,5,16,9,15,398.0,294.5,1.55,14.5,582.0,592.83,462.15
2016,5,16,9,30,314.0,344.0,1.4,15.0,584.0,593.74,458.05
2016,5,16,9,45,599.0,232.0,1.25,15.5,717.5,733.17,562.19
2016,5,16,10,0,884.0,120.0,1.1,16.0,851.0,879.01,658.42
2016,5,16,10,15,890.5,121.5,0.9,16.0,880.5,913.46,674.79
2016,5,16,10,30,897.0,123.0,0.7,16.0,910.0,945.36,690.11
2016,5,16,10,45,901.5,124.5,0.55,16.5,933.0,972.66,701.6
2016,5,16,11,0,906.0,126.0,0.4,17.0,956.0,996.99,710.88
2016,5,16,11,15,908.5,127.0,0.4,17.0,971.0,1015.79,721.49
2016,5,16,11,30,911.0,128.0,0.4,17.0,986.0,1031.35,730.26
2016,5,16,11,45,910.0,129.5,0.45,17.5,993.0,1040.61,735.18
2016,5,16,12,0,909.0,131.0,0.5,18.0,1000.0,1046.47,738.25
2016,5,16,12,15,908.5,131.0,0.55,18.0,1000.0,1047.92,740.2
2016,5,16,12,30,908.0,131.0,0.6,18.0,1000.0,1045.96,740.26
2016,5,16,12,45,904.0,132.0,0.7,18.5,991.5,1038.13,736.68
2016,5,16,13,0,900.0,133.0,0.8,19.0,983.0,1026.99,731.15
2016,5,16,13,15,896.5,132.0,0.85,19.0,967.0,1011.08,722.96
2016,5,16,13,30,893.0,131.0,0.9,19.0,951.0,991.99,712.85
2016,5,16,13,45,886.5,130.0,1.0,19.0,927.5,967.0,699.96
2016,5,16,14,0,880.0,129.0,1.1,19.0,904.0,939.17,685.07
2016,5,16,14,15,872.0,127.5,1.15,19.0,874.0,906.82,666.18
2016,5,16,14,30,864.0,126.0,1.2,19.0,844.0,872.03,645.51
2016,5,16,14,45,850.0,125.5,1.25,19.0,807.0,831.05,620.43
2016,5,16,15,0,836.0,125.0,1.3,19.0,770.0,790.86,595.55
2016,5,16,15,15,822.5,122.5,1.35,19.0,728.5,744.87,566.22
2016,5,16,15,30,809.0,120.0,1.4,19.0,687.0,697.72,535.58
2016,5,16,15,45,786.0,119.0,1.45,19.0,639.5,644.9,498.33
2016,5,16,16,0,763.0,118.0,1.5,19.0,592.0,592.29,460.11
2016,5,16,16,15,740.5,113.5,1.45,19.0,543.0,536.73,418.09
2016,5,16,16,30,718.0,109.0,1.4,19.0,494.0,482.05,375.56
2016,5,16,16,45,678.5,107.0,1.4,19.0,441.5,423.06,328.75
2016,5,16,17,0,639.0,105.0,1.4,19.0,389.0,367.21,283.13
2016,5,16,17,15,599.5,98.0,1.2,18.5,337.5,309.91,235.4
2016,5,16,17,30,560.0,91.0,1.0,18.0,286.0,256.4,189.87
2016,5,16,17,45,500.0,83.0,0.85,17.5,235.5,201.04,143.3
2016,5,16,18,0,440.0,75.0,0.7,17.0,185.0,151.44,102.14
2016,5,16,18,15,364.5,63.0,0.7,16.5,139.5,103.72,65.01
2016,5,16,18,30,289.0,51.0,0.7,16.0,94.0,64.63,37.63
2016,5,16,18,45,144.5,37.0,0.7,16.0,58.5,33.05,19.32
2016,5,16,19,0,0.0,23.0,0.7,16.0,23.0,21.32,0.0
2016,5,16,19,15,0.0,11.5,0.7,15.5,11.5,11.3,0.0
2016,5,16,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,1.0,1.45,12.0,1.0,0.98,0.0
2016,5,17,5,30,0.0,2.0,1.5,12.0,2.0,1.93,0.0
2016,5,17,5,45,0.0,7.0,1.6,12.5,7.0,6.74,0.0
2016,5,17,6,0,0.0,12.0,1.7,13.0,12.0,11.57,4.08
2016,5,17,6,15,0.0,19.5,1.7,13.0,19.5,18.81,10.43
2016,5,17,6,30,0.0,27.0,1.7,13.0,27.0,26.05,16.77
2016,5,17,6,45,0.0,34.5,1.7,13.5,34.5,33.3,22.99
2016,5,17,7,0,0.0,42.0,1.7,14.0,42.0,40.56,29.11
2016,5,17,7,15,0.0,36.5,1.75,14.0,36.5,35.24,24.5
2016,5,17,7,30,0.0,31.0,1.8,14.0,31.0,29.93,19.89
2016,5,17,7,45,0.0,53.0,1.9,14.5,53.0,51.22,37.72
2016,5,17,8,0,0.0,75.0,2.0,15.0,75.0,72.53,55.27
2016,5,17,8,15,0.0,67.5,2.1,15.0,67.5,65.28,49.02
2016,5,17,8,30,0.0,60.0,2.2,15.0,60.0,58.03,42.85
2016,5,17,8,45,3.0,126.5,2.3,15.5,128.5,124.53,97.22
2016,5,17,9,0,6.0,193.0,2.4,16.0,197.0,191.64,150.59
2016,5,17,9,15,10.0,221.0,2.3,16.0,228.5,222.37,174.45
2016,5,17,9,30,14.0,249.0,2.2,16.0,260.0,253.5,198.42
2016,5,17,9,45,18.5,277.5,2.15,16.5,292.5,285.89,222.71
2016,5,17,10,0,23.0,306.0,2.1,17.0,325.0,318.64,246.91
2016,5,17,10,15,37.5,349.0,2.0,17.0,381.5,379.96,292.96
2016,5,17,10,30,52.0,392.0,1.9,17.0,438.0,438.07,335.58
2016,5,17,10,45,50.0,400.0,1.8,17.5,445.5,446.0,339.68
2016,5,17,11,0,48.0,408.0,1.7,18.0,453.0,453.65,343.85
2016,5,17,11,15,69.5,435.5,1.65,18.0,501.0,503.74,380.26
2016,5,17,11,30,91.0,463.0,1.6,18.0,549.0,554.29,416.12
2016,5,17,11,45,109.5,474.0,1.6,18.5,578.5,585.11,437.1
2016,5,17,12,0,128.0,485.0,1.6,19.0,608.0,622.17,462.25
2016,5,17,12,15,113.0,480.5,1.65,19.0,589.0,596.42,443.85
2016,5,17,12,30,98.0,476.0,1.7,19.0,570.0,576.54,429.91
2016,5,17,12,45,68.0,439.5,1.8,19.0,505.0,508.61,381.63
2016,5,17,13,0,38.0,403.0,1.9,19.0,440.0,440.91,332.73
2016,5,17,13,15,24.5,317.5,1.9,19.0,341.5,340.29,259.05
2016,5,17,13,30,11.0,232.0,1.9,19.0,243.0,237.0,181.29
2016,5,17,13,45,13.5,261.0,1.9,19.0,274.0,267.63,205.23
2016,5,17,14,0,16.0,290.0,1.9,19.0,305.0,298.14,228.5
2016,5,17,14,15,42.5,336.5,1.8,19.0,373.0,372.0,284.78
2016,5,17,14,30,69.0,383.0,1.7,19.0,441.0,439.87,335.24
2016,5,17,14,45,50.0,344.0,1.6,19.0,385.0,382.15,292.06
2016,5,17,15,0,31.0,305.0,1.5,19.0,329.0,325.83,250.08
2016,5,17,15,15,84.0,317.0,1.4,19.0,377.0,375.76,289.59
2016,5,17,15,30,137.0,329.0,1.3,19.0,425.0,424.25,326.59
2016,5,17,15,45,73.5,264.5,1.25,19.0,315.5,308.36,238.83
2016,5,17,16,0,10.0,200.0,1.2,19.0,206.0,200.17,155.15
2016,5,17,16,15,77.5,217.5,1.15,19.0,259.5,256.32,200.79
2016,5,17,16,30,145.0,235.0,1.1,19.0,313.0,305.35,238.95
2016,5,17,16,45,165.5,209.5,1.1,19.0,290.0,281.36,220.17
2016,5,17,17,0,186.0,184.0,1.1,19.0,267.0,255.11,199.29
2016,5,17,17,15,173.0,162.5,0.95,18.5,232.0,218.47,169.95
2016,5,17,17,30,160.0,141.0,0.8,18.0,197.0,183.21,141.27
2016,5,17,17,45,142.5,119.0,0.7,18.0,162.5,147.87,112.11
2016,5,17,18,0,125.0,97.0,0.6,18.0,128.0,114.63,84.62
2016,5,17,18,15,99.0,75.5,0.6,17.5,97.0,82.95,59.18
2016,5,17,18,30,73.0,54.0,0.6,17.0,66.0,54.59,36.89
2016,5,17,18,45,36.5,35.0,0.6,16.5,41.0,31.65,19.21
2016,5,17,19,0,0.0,16.0,0.6,16.0,16.0,15.45,0.0
2016,5,17,19,15,0.0,8.0,0.65,15.5,8.0,7.86,0.0
2016,5,17,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,5,15,38.0,9.0,2.0,14.0,10.5,8.85,0.0
2016,5,18,5,30,76.0,18.0,2.2,14.0,21.0,15.25,0.0
2016,5,18,5,45,182.5,33.5,2.4,14.0,56.0,27.44,17.12
2016,5,18,6,0,289.0,49.0,2.6,14.0,91.0,60.62,35.15
2016,5,18,6,15,367.5,60.5,2.65,14.0,136.0,99.04,61.98
2016,5,18,6,30,446.0,72.0,2.7,14.0,181.0,147.21,100.09
2016,5,18,6,45,223.0,55.5,2.8,14.0,110.0,105.45,76.21
2016,5,18,7,0,0.0,39.0,2.9,14.0,39.0,37.66,26.58
2016,5,18,7,15,0.0,46.0,2.85,14.0,46.0,44.43,32.29
2016,5,18,7,30,0.0,53.0,2.8,14.0,53.0,51.21,37.91
2016,5,18,7,45,0.0,102.0,2.75,14.5,102.0,98.63,77.36
2016,5,18,8,0,0.0,151.0,2.7,15.0,151.0,146.07,115.89
2016,5,18,8,15,11.0,189.0,2.6,15.5,196.0,189.24,150.27
2016,5,18,8,30,22.0,227.0,2.5,16.0,241.0,233.66,185.03
2016,5,18,8,45,22.5,242.0,2.4,16.5,257.0,249.9,196.83
2016,5,18,9,0,23.0,257.0,2.3,17.0,273.0,266.15,208.57
2016,5,18,9,15,17.0,245.5,2.15,17.0,258.0,251.56,196.46
2016,5,18,9,30,11.0,234.0,2.0,17.0,243.0,236.4,184.03
2016,5,18,9,45,9.0,213.0,1.95,17.5,221.0,214.67,166.43
2016,5,18,10,0,7.0,192.0,1.9,18.0,199.0,192.76,148.76
2016,5,18,10,15,7.0,187.5,1.8,18.0,194.5,188.64,145.36
2016,5,18,10,30,7.0,183.0,1.7,18.0,190.0,184.5,141.92
2016,5,18,10,45,8.5,197.5,1.6,18.5,206.0,200.37,153.82
2016,5,18,11,0,10.0,212.0,1.5,19.0,222.0,216.3,165.59
2016,5,18,11,15,11.0,223.0,1.4,19.0,233.5,228.34,174.58
2016,5,18,11,30,12.0,234.0,1.3,19.0,245.0,240.38,183.54
2016,5,18,11,45,11.0,220.0,1.25,19.5,230.5,225.76,171.88
2016,5,18,12,0,10.0,206.0,1.2,20.0,216.0,211.07,160.32
2016,5,18,12,15,12.0,235.5,1.15,20.0,247.0,242.19,183.96
2016,5,18,12,30,14.0,265.0,1.1,20.0,278.0,273.3,207.18
2016,5,18,12,45,14.5,262.0,1.1,20.5,276.0,270.72,204.77
2016,5,18,13,0,15.0,259.0,1.1,21.0,274.0,268.05,202.5
2016,5,18,13,15,28.0,321.5,1.1,21.0,348.0,347.67,261.86
2016,5,18,13,30,41.0,384.0,1.1,21.0,422.0,422.64,316.06
2016,5,18,13,45,39.0,376.5,1.15,21.0,412.0,411.97,308.26
2016,5,18,14,0,37.0,369.0,1.2,21.0,402.0,401.24,301.01
2016,5,18,14,15,46.5,370.5,1.2,21.0,410.5,409.76,307.93
2016,5,18,14,30,56.0,372.0,1.2,21.0,419.0,417.54,314.22
2016,5,18,14,45,33.5,302.5,1.25,21.0,330.5,326.88,247.92
2016,5,18,15,0,11.0,233.0,1.3,21.0,242.0,235.5,179.56
2016,5,18,15,15,12.0,231.5,1.35,20.5,240.5,234.22,179.74
2016,5,18,15,30,13.0,230.0,1.4,20.0,239.0,232.81,179.48
2016,5,18,15,45,6.5,190.5,1.45,20.0,195.0,189.19,145.96
2016,5,18,16,0,0.0,151.0,1.5,20.0,151.0,146.32,112.61
2016,5,18,16,15,0.0,148.5,1.5,19.5,148.5,143.8,111.29
2016,5,18,16,30,0.0,146.0,1.5,19.0,146.0,141.26,109.85
2016,5,18,16,45,0.5,143.5,1.55,19.0,143.5,138.91,108.37
2016,5,18,17,0,1.0,141.0,1.6,19.0,141.0,136.44,106.77
2016,5,18,17,15,0.5,122.5,1.55,18.5,122.5,118.2,92.46
2016,5,18,17,30,0.0,104.0,1.5,18.0,104.0,100.07,78.02
2016,5,18,17,45,200.0,92.5,1.5,18.0,143.0,137.26,102.2
2016,5,18,18,0,400.0,81.0,1.5,18.0,182.0,150.7,103.42
2016,5,18,18,15,327.5,68.0,1.5,17.5,138.0,104.52,67.18
2016,5,18,18,30,255.0,55.0,1.5,17.0,94.0,66.63,40.22
2016,5,18,18,45,157.5,37.5,1.5,16.5,58.5,32.66,18.72
2016,5,18,19,0,60.0,20.0,1.5,16.0,23.0,16.89,1.02
2016,5,18,19,15,30.0,10.0,1.6,15.5,11.5,9.83,0.0
2016,5,18,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,5,15,22.0,8.5,1.7,12.0,9.5,8.36,0.0
2016,5,19,5,30,44.0,17.0,1.8,12.0,19.0,14.45,0.0
2016,5,19,5,45,124.0,36.5,1.95,12.0,52.5,31.41,20.75
2016,5,19,6,0,204.0,56.0,2.1,12.0,86.0,62.76,40.1
2016,5,19,6,15,274.5,72.0,2.15,12.0,129.5,98.66,66.2
2016,5,19,6,30,345.0,88.0,2.2,12.0,173.0,143.72,102.13
2016,5,19,6,45,172.5,88.0,2.25,12.5,130.5,124.65,94.56
2016,5,19,7,0,0.0,88.0,2.3,13.0,88.0,84.82,66.78
2016,5,19,7,15,0.0,55.0,2.25,13.0,55.0,53.14,39.82
2016,5,19,7,30,0.0,22.0,2.2,13.0,22.0,21.24,12.54
2016,5,19,7,45,0.0,42.5,2.15,13.5,42.5,41.06,29.28
2016,5,19,8,0,0.0,63.0,2.1,14.0,63.0,60.91,45.76
2016,5,19,8,15,0.0,57.0,2.05,14.0,57.0,55.11,40.73
2016,5,19,8,30,0.0,51.0,2.0,14.0,51.0,49.31,35.76
2016,5,19,8,45,1.5,113.0,1.95,14.5,114.0,110.42,86.0
2016,5,19,9,0,3.0,175.0,1.9,15.0,177.0,171.94,135.18
2016,5,19,9,15,1.5,113.5,1.85,15.0,114.5,111.1,85.73
2016,5,19,9,30,0.0,52.0,1.8,15.0,52.0,50.33,36.0
2016,5,19,9,45,0.0,51.0,1.8,15.0,51.0,49.38,35.19
2016,5,19,10,0,0.0,50.0,1.8,15.0,50.0,48.42,34.33
2016,5,19,10,15,3.0,112.5,1.8,15.0,115.5,111.81,85.94
2016,5,19,10,30,6.0,175.0,1.8,15.0,181.0,175.74,136.85
2016,5,19,10,45,7.0,178.5,1.85,15.5,186.0,180.31,139.94
2016,5,19,11,0,8.0,182.0,1.9,16.0,191.0,184.91,143.22
2016,5,19,11,15,9.5,194.0,1.9,16.0,204.0,198.35,153.69
2016,5,19,11,30,11.0,206.0,1.9,16.0,217.0,211.81,164.12
2016,5,19,11,45,10.5,208.5,1.95,16.0,219.5,213.93,165.67
2016,5,19,12,0,10.0,211.0,2.0,16.0,222.0,215.99,167.22
2016,5,19,12,15,13.5,260.5,2.05,16.0,274.0,268.37,207.8
2016,5,19,12,30,17.0,310.0,2.1,16.0,326.0,320.86,247.77
2016,5,19,12,45,17.5,311.5,2.15,16.0,328.0,322.71,249.09
2016,5,19,13,0,18.0,313.0,2.2,16.0,330.0,324.46,250.58
2016,5,19,13,15,23.0,338.5,2.25,16.0,360.0,354.32,273.51
2016,5,19,13,30,28.0,364.0,2.3,16.0,390.0,389.83,300.42
2016,5,19,13,45,26.5,350.0,2.35,16.0,374.0,373.36,288.21
2016,5,19,14,0,25.0,336.0,2.4,16.0,358.0,356.88,276.18
2016,5,19,14,15,20.5,305.5,2.45,16.0,323.0,316.85,246.08
2016,5,19,14,30,16.0,275.0,2.5,16.0,288.0,282.11,219.78
2016,5,19,14,45,20.0,283.0,2.55,16.0,299.0,292.61,228.54
2016,5,19,15,0,24.0,291.0,2.6,16.0,310.0,302.76,236.89
2016,5,19,15,15,12.0,199.0,2.55,16.0,208.5,202.38,158.51
2016,5,19,15,30,0.0,107.0,2.5,16.0,107.0,103.65,79.5
2016,5,19,15,45,2.5,145.0,2.5,16.0,147.0,142.21,111.2
2016,5,19,16,0,5.0,183.0,2.5,16.0,187.0,180.51,142.34
2016,5,19,16,15,2.5,122.5,2.45,15.5,124.5,120.0,93.83
2016,5,19,16,30,0.0,62.0,2.4,15.0,62.0,59.94,44.67
2016,5,19,16,45,7.0,109.5,2.35,15.0,113.0,109.14,85.86
2016,5,19,17,0,14.0,157.0,2.3,15.0,164.0,157.13,125.57
2016,5,19,17,15,9.0,138.0,2.15,14.5,142.0,136.01,108.6
2016,5,19,17,30,4.0,119.0,2.0,14.0,120.0,115.48,92.06
2016,5,19,17,45,164.0,107.5,1.95,14.0,149.5,142.85,109.72
2016,5,19,18,0,324.0,96.0,1.9,14.0,179.0,150.92,108.45
2016,5,19,18,15,258.0,78.5,1.75,13.5,135.5,106.08,72.64
2016,5,19,18,30,192.0,61.0,1.6,13.0,92.0,68.65,44.86
2016,5,19,18,45,124.0,40.5,1.45,13.0,58.0,36.44,22.42
2016,5,19,19,0,56.0,20.0,1.3,13.0,24.0,16.9,2.31
2016,5,19,19,15,28.0,10.0,1.3,13.0,12.0,9.83,0.0
2016,5,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,7.0,1.6,11.0,7.0,6.88,0.0
2016,5,20,5,30,0.0,14.0,1.8,11.0,14.0,13.51,0.0
2016,5,20,5,45,12.0,32.5,2.0,11.5,34.0,30.22,19.9
2016,5,20,6,0,24.0,51.0,2.2,12.0,54.0,49.11,34.9
2016,5,20,6,15,39.5,72.0,2.2,12.0,80.5,72.39,54.36
2016,5,20,6,30,55.0,93.0,2.2,12.0,107.0,97.78,75.7
2016,5,20,6,45,67.0,114.5,2.25,12.5,135.0,124.76,98.38
2016,5,20,7,0,79.0,136.0,2.3,13.0,163.0,153.23,122.14
2016,5,20,7,15,57.0,152.5,2.35,13.5,173.5,166.55,133.66
2016,5,20,7,30,35.0,169.0,2.4,14.0,184.0,177.38,142.49
2016,5,20,7,45,17.5,145.5,2.5,14.5,153.0,148.56,118.42
2016,5,20,8,0,0.0,122.0,2.6,15.0,122.0,118.02,92.77
2016,5,20,8,15,7.0,167.0,2.65,15.0,171.5,165.63,131.45
2016,5,20,8,30,14.0,212.0,2.7,15.0,221.0,214.14,170.12
2016,5,20,8,45,18.0,234.5,2.8,15.5,247.0,239.57,189.56
2016,5,20,9,0,22.0,257.0,2.9,16.0,273.0,265.4,209.14
2016,5,20,9,15,21.5,268.0,2.9,16.0,284.0,276.94,217.62
2016,5,20,9,30,21.0,279.0,2.9,16.0,295.0,288.39,226.04
2016,5,20,9,45,18.0,274.5,2.9,16.5,289.0,282.44,220.49
2016,5,20,10,0,15.0,270.0,2.9,17.0,283.0,276.2,214.82
2016,5,20,10,15,21.0,305.5,2.85,17.0,324.0,317.14,246.13
2016,5,20,10,30,27.0,341.0,2.8,17.0,365.0,363.5,281.0
2016,5,20,10,45,37.0,374.5,2.75,17.0,408.5,407.7,313.96
2016,5,20,11,0,47.0,408.0,2.7,17.0,452.0,452.35,346.83
2016,5,20,11,15,34.5,377.5,2.6,17.0,410.5,410.4,314.74
2016,5,20,11,30,22.0,347.0,2.5,17.0,369.0,362.09,278.09
2016,5,20,11,45,22.0,349.5,2.45,17.0,371.5,364.88,280.21
2016,5,20,12,0,22.0,352.0,2.4,17.0,374.0,367.56,282.06
2016,5,20,12,15,15.0,267.5,2.35,17.0,282.0,276.77,213.22
2016,5,20,12,30,8.0,183.0,2.3,17.0,190.0,186.45,143.51
2016,5,20,12,45,13.5,253.5,2.25,17.0,266.0,261.29,201.91
2016,5,20,13,0,19.0,324.0,2.2,17.0,342.0,336.33,258.86
2016,5,20,13,15,21.0,332.5,2.15,17.0,352.0,346.38,266.22
2016,5,20,13,30,23.0,341.0,2.1,17.0,362.0,356.27,273.76
2016,5,20,13,45,30.0,355.5,2.1,17.0,382.5,382.12,293.53
2016,5,20,14,0,37.0,370.0,2.1,17.0,403.0,402.08,308.78
2016,5,20,14,15,27.5,328.5,2.1,16.5,352.5,350.43,270.64
2016,5,20,14,30,18.0,287.0,2.1,16.0,302.0,295.64,229.71
2016,5,20,14,45,12.0,237.5,2.1,16.0,247.5,241.23,188.05
2016,5,20,15,0,6.0,188.0,2.1,16.0,193.0,187.44,146.14
2016,5,20,15,15,5.0,184.5,2.0,16.0,189.0,182.95,142.94
2016,5,20,15,30,4.0,181.0,1.9,16.0,185.0,178.53,139.68
2016,5,20,15,45,2.0,142.5,1.85,16.0,144.5,139.44,108.68
2016,5,20,16,0,0.0,104.0,1.8,16.0,104.0,100.68,77.55
2016,5,20,16,15,0.0,74.5,1.75,16.0,74.5,72.06,54.35
2016,5,20,16,30,0.0,45.0,1.7,16.0,45.0,43.49,30.83
2016,5,20,16,45,1.5,95.0,1.65,16.0,95.5,92.58,71.82
2016,5,20,17,0,3.0,145.0,1.6,16.0,146.0,141.09,111.9
2016,5,20,17,15,1.5,126.5,1.65,15.5,127.0,122.37,96.97
2016,5,20,17,30,0.0,108.0,1.7,15.0,108.0,103.87,82.11
2016,5,20,17,45,0.0,89.5,1.75,15.0,89.5,85.98,67.3
2016,5,20,18,0,0.0,71.0,1.8,15.0,71.0,68.19,52.29
2016,5,20,18,15,0.0,54.0,1.85,15.0,54.0,51.91,38.32
2016,5,20,18,30,0.0,37.0,1.9,15.0,37.0,35.74,24.29
2016,5,20,18,45,0.0,23.5,2.0,15.0,23.5,22.68,12.74
2016,5,20,19,0,0.0,10.0,2.1,15.0,10.0,9.64,0.0
2016,5,20,19,15,0.0,5.0,2.25,15.0,5.0,4.91,0.0
2016,5,20,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,21,5,15,66.5,9.5,0.95,12.5,13.0,9.34,0.0
2016,5,21,5,30,133.0,19.0,1.1,13.0,26.0,14.79,0.0
2016,5,21,5,45,249.5,31.5,1.3,13.5,62.5,27.22,14.6
2016,5,21,6,0,366.0,44.0,1.5,14.0,99.0,62.41,33.83
2016,5,21,6,15,441.0,53.0,1.5,14.5,145.0,102.46,61.5
2016,5,21,6,30,516.0,62.0,1.5,15.0,191.0,151.13,100.0
2016,5,21,6,45,566.0,69.0,1.5,15.5,241.0,200.42,142.26
2016,5,21,7,0,616.0,76.0,1.5,16.0,291.0,255.13,189.67
2016,5,21,7,15,308.0,85.5,1.55,16.5,193.0,191.61,148.24
2016,5,21,7,30,0.0,95.0,1.6,17.0,95.0,91.81,70.96
2016,5,21,7,45,7.0,140.0,1.65,17.5,143.5,138.46,108.83
2016,5,21,8,0,14.0,185.0,1.7,18.0,192.0,186.04,146.42
2016,5,21,8,15,36.0,224.0,1.7,18.5,245.5,238.66,187.34
2016,5,21,8,30,58.0,263.0,1.7,19.0,299.0,292.64,228.51
2016,5,21,8,45,36.0,248.0,1.75,19.5,271.0,266.73,207.14
2016,5,21,9,0,14.0,233.0,1.8,20.0,243.0,236.27,182.44
2016,5,21,9,15,53.5,297.0,1.75,20.5,338.5,332.35,255.89
2016,5,21,9,30,93.0,361.0,1.7,21.0,434.0,429.76,327.37
2016,5,21,9,45,172.0,380.5,1.7,21.5,521.5,522.16,394.58
2016,5,21,10,0,251.0,400.0,1.7,22.0,609.0,620.25,463.73
2016,5,21,10,15,142.5,381.0,1.7,22.0,501.0,509.45,381.83
2016,5,21,10,30,34.0,362.0,1.7,22.0,393.0,390.96,293.24
2016,5,21,10,45,183.0,399.0,1.7,22.5,567.5,574.31,428.97
2016,5,21,11,0,332.0,436.0,1.7,23.0,742.0,764.01,559.52
2016,5,21,11,15,618.5,275.0,1.75,23.0,857.0,891.97,652.43
2016,5,21,11,30,905.0,114.0,1.8,23.0,972.0,1011.07,729.21
2016,5,21,11,45,907.0,114.0,1.85,23.0,980.0,1021.75,734.95
2016,5,21,12,0,909.0,114.0,1.9,23.0,988.0,1029.11,739.96
2016,5,21,12,15,518.5,301.5,1.9,23.0,800.0,838.26,612.97
2016,5,21,12,30,128.0,489.0,1.9,23.0,612.0,625.65,457.23
2016,5,21,12,45,504.5,309.5,1.95,23.0,789.5,828.61,610.57
2016,5,21,13,0,881.0,130.0,2.0,23.0,967.0,1005.35,728.72
2016,5,21,13,15,494.5,294.5,2.0,23.0,763.0,791.63,583.27
2016,5,21,13,30,108.0,459.0,2.0,23.0,559.0,562.8,414.97
2016,5,21,13,45,207.5,439.5,2.05,23.0,626.0,639.2,473.72
2016,5,21,14,0,307.0,420.0,2.1,23.0,693.0,709.88,525.39
2016,5,21,14,15,577.0,272.5,2.1,23.0,764.0,797.57,593.93
2016,5,21,14,30,847.0,125.0,2.1,23.0,835.0,857.7,637.34
2016,5,21,14,45,442.5,222.5,2.15,23.0,592.0,596.55,453.35
2016,5,21,15,0,38.0,320.0,2.2,23.0,349.0,346.09,261.64
2016,5,21,15,15,19.0,195.5,2.15,23.0,210.0,206.31,157.22
2016,5,21,15,30,0.0,71.0,2.1,23.0,71.0,68.72,49.55
2016,5,21,15,45,62.5,178.5,2.1,23.0,218.0,216.32,167.56
2016,5,21,16,0,125.0,286.0,2.1,23.0,365.0,359.66,277.27
2016,5,21,16,15,62.5,203.0,2.0,22.5,242.5,233.68,180.71
2016,5,21,16,30,0.0,120.0,1.9,22.0,120.0,116.09,88.41
2016,5,21,16,45,45.0,154.0,1.85,22.0,174.5,170.56,132.53
2016,5,21,17,0,90.0,188.0,1.8,22.0,229.0,218.8,170.32
2016,5,21,17,15,84.0,165.0,1.6,21.5,199.5,188.85,146.58
2016,5,21,17,30,78.0,142.0,1.4,21.0,170.0,159.61,123.25
2016,5,21,17,45,68.0,119.5,1.25,21.0,141.0,130.61,99.69
2016,5,21,18,0,58.0,97.0,1.1,21.0,112.0,102.89,77.02
2016,5,21,18,15,43.0,76.0,1.05,20.0,86.0,77.21,56.44
2016,5,21,18,30,28.0,55.0,1.0,19.0,60.0,53.53,37.43
2016,5,21,18,45,14.0,36.0,0.95,18.5,38.5,33.74,21.21
2016,5,21,19,0,0.0,17.0,0.9,18.0,17.0,16.41,3.65
2016,5,21,19,15,0.0,8.5,0.9,18.0,8.5,8.36,0.0
2016,5,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,6.0,1.45,12.5,6.0,5.9,0.0
2016,5,22,5,30,0.0,12.0,1.7,13.0,12.0,11.58,0.0
2016,5,22,5,45,0.0,28.0,2.0,13.5,28.0,26.92,16.07
2016,5,22,6,0,0.0,44.0,2.3,14.0,44.0,42.02,29.58
2016,5,22,6,15,0.5,64.0,2.5,14.0,64.0,61.03,46.11
2016,5,22,6,30,1.0,84.0,2.7,14.0,84.0,80.32,62.72
2016,5,22,6,45,8.0,103.5,2.95,14.5,106.5,100.9,79.77
2016,5,22,7,0,15.0,123.0,3.2,15.0,129.0,122.35,97.33
2016,5,22,7,15,7.5,125.0,3.35,15.0,128.0,122.95,97.81
2016,5,22,7,30,0.0,127.0,3.5,15.0,127.0,122.54,97.27
2016,5,22,7,45,122.0,177.0,3.7,15.5,242.5,228.7,183.74
2016,5,22,8,0,244.0,227.0,3.9,16.0,358.0,348.38,279.48
2016,5,22,8,15,509.0,170.0,3.95,16.5,477.0,457.19,367.27
2016,5,22,8,30,774.0,113.0,4.0,17.0,596.0,589.74,472.17
2016,5,22,8,45,791.5,116.0,4.05,17.5,642.0,641.16,510.68
2016,5,22,9,0,809.0,119.0,4.1,18.0,688.0,692.33,548.4
2016,5,22,9,15,823.0,122.0,4.1,18.0,730.0,740.39,582.29
2016,5,22,9,30,837.0,125.0,4.1,18.0,772.0,787.38,614.9
2016,5,22,9,45,620.5,236.5,4.1,18.5,729.0,754.92,586.55
2016,5,22,10,0,404.0,348.0,4.1,19.0,686.0,702.19,540.56
2016,5,22,10,15,637.5,241.5,4.1,19.0,795.5,816.94,629.81
2016,5,22,10,30,871.0,135.0,4.1,19.0,905.0,933.66,711.17
2016,5,22,10,45,873.0,139.0,4.1,19.5,927.5,960.39,726.56
2016,5,22,11,0,875.0,143.0,4.1,20.0,950.0,984.16,740.51
2016,5,22,11,15,646.5,276.0,4.05,20.0,878.0,920.0,694.75
2016,5,22,11,30,418.0,409.0,4.0,20.0,806.0,837.28,629.36
2016,5,22,11,45,283.5,450.5,4.0,20.5,721.0,745.62,560.34
2016,5,22,12,0,149.0,492.0,4.0,21.0,636.0,649.44,486.95
2016,5,22,12,15,315.5,454.0,3.95,21.0,758.0,784.09,599.38
2016,5,22,12,30,482.0,416.0,3.9,21.0,880.0,916.32,682.47
2016,5,22,12,45,511.0,398.0,3.9,21.0,887.0,924.34,688.14
2016,5,22,13,0,540.0,380.0,3.9,21.0,894.0,929.81,693.04
2016,5,22,13,15,508.0,383.5,3.85,21.0,861.0,894.53,668.23
2016,5,22,13,30,476.0,387.0,3.8,21.0,828.0,858.14,642.82
2016,5,22,13,45,647.0,279.0,3.75,21.0,863.0,900.6,678.56
2016,5,22,14,0,818.0,171.0,3.7,21.0,898.0,929.97,700.19
2016,5,22,14,15,459.5,287.5,3.6,21.0,694.0,707.33,539.65
2016,5,22,14,30,101.0,404.0,3.5,21.0,490.0,488.11,371.17
2016,5,22,14,45,270.0,354.0,3.45,21.0,568.0,581.86,446.47
2016,5,22,15,0,439.0,304.0,3.4,21.0,646.0,658.17,505.89
2016,5,22,15,15,578.5,237.5,3.2,20.5,663.5,678.46,524.33
2016,5,22,15,30,718.0,171.0,3.0,20.0,681.0,687.59,534.27
2016,5,22,15,45,526.5,216.5,2.9,20.0,577.0,570.86,445.09
2016,5,22,16,0,335.0,262.0,2.8,20.0,473.0,468.55,365.8
2016,5,22,16,15,302.5,245.0,2.65,19.5,424.0,415.75,326.26
2016,5,22,16,30,270.0,228.0,2.5,19.0,375.0,365.62,287.84
2016,5,22,16,45,267.0,204.5,2.35,19.0,338.0,325.94,256.52
2016,5,22,17,0,264.0,181.0,2.2,19.0,301.0,286.33,224.54
2016,5,22,17,15,233.0,165.5,1.95,18.5,262.0,244.37,190.63
2016,5,22,17,30,202.0,150.0,1.7,18.0,223.0,205.27,158.75
2016,5,22,17,45,182.5,127.5,1.5,17.5,185.5,166.51,126.71
2016,5,22,18,0,163.0,105.0,1.3,17.0,148.0,130.04,96.43
2016,5,22,18,15,132.0,83.5,1.2,16.5,113.5,95.31,68.38
2016,5,22,18,30,101.0,62.0,1.1,16.0,79.0,64.38,44.13
2016,5,22,18,45,55.5,42.0,1.05,15.5,50.5,38.37,24.68
2016,5,22,19,0,10.0,22.0,1.0,15.0,22.0,20.6,6.99
2016,5,22,19,15,5.0,11.0,1.0,14.5,11.0,10.81,0.0
2016,5,22,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,5,15,55.0,10.5,1.55,9.5,13.5,10.32,0.0
2016,5,23,5,30,110.0,21.0,1.8,10.0,27.0,16.38,1.21
2016,5,23,5,45,210.0,36.5,2.05,10.5,63.5,31.32,18.27
2016,5,23,6,0,310.0,52.0,2.3,11.0,100.0,66.01,39.15
2016,5,23,6,15,383.0,64.0,2.4,11.5,145.5,105.63,67.51
2016,5,23,6,30,456.0,76.0,2.5,12.0,191.0,153.56,105.94
2016,5,23,6,45,441.5,91.0,2.7,12.5,224.0,191.71,141.46
2016,5,23,7,0,427.0,106.0,2.9,13.0,257.0,228.11,175.45
2016,5,23,7,15,514.0,105.5,3.0,13.5,315.5,284.36,223.08
2016,5,23,7,30,601.0,105.0,3.1,14.0,374.0,348.55,277.12
2016,5,23,7,45,553.5,136.0,3.25,14.5,407.0,390.71,313.32
