Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,15,75.5,12.0,0.45,19.5,17.5,11.8,0.0
2016,6,2,5,30,151.0,24.0,0.5,20.0,35.0,18.65,6.37
2016,6,2,5,45,250.0,37.0,0.6,20.5,71.5,33.4,18.3
2016,6,2,6,0,349.0,50.0,0.7,21.0,108.0,68.67,38.14
2016,6,2,6,15,418.5,59.5,0.65,21.0,153.0,107.6,65.02
2016,6,2,6,30,488.0,69.0,0.6,21.0,198.0,154.46,101.4
2016,6,2,6,45,294.5,106.0,0.6,21.5,189.0,171.26,124.25
2016,6,2,7,0,101.0,143.0,0.6,22.0,180.0,166.36,127.02
2016,6,2,7,15,121.0,166.5,0.55,22.5,217.5,202.43,155.25
2016,6,2,7,30,141.0,190.0,0.5,23.0,255.0,240.73,184.52
2016,6,2,7,45,89.0,201.5,0.45,23.5,244.0,235.59,180.22
2016,6,2,8,0,37.0,213.0,0.4,24.0,233.0,225.5,171.63
2016,6,2,8,15,64.0,246.0,0.35,24.5,285.0,275.21,208.37
2016,6,2,8,30,91.0,279.0,0.3,25.0,337.0,327.69,245.87
2016,6,2,8,45,190.5,297.0,0.3,25.5,429.0,418.01,311.04
2016,6,2,9,0,290.0,315.0,0.3,26.0,521.0,517.69,380.2
2016,6,2,9,15,327.5,326.5,0.35,26.0,572.0,570.35,415.7
2016,6,2,9,30,365.0,338.0,0.4,26.0,623.0,625.18,452.62
2016,6,2,9,45,286.0,374.0,0.45,26.5,603.5,611.01,439.68
2016,6,2,10,0,207.0,410.0,0.5,27.0,584.0,586.53,420.5
2016,6,2,10,15,521.5,272.5,0.55,27.0,732.0,741.99,532.45
2016,6,2,10,30,836.0,135.0,0.6,27.0,880.0,899.73,633.76
2016,6,2,10,45,840.0,137.0,0.65,27.0,901.5,925.51,647.63
2016,6,2,11,0,844.0,139.0,0.7,27.0,923.0,948.57,661.75
2016,6,2,11,15,847.0,140.0,0.75,27.0,938.0,966.84,673.05
2016,6,2,11,30,850.0,141.0,0.8,27.0,953.0,982.17,682.69
2016,6,2,11,45,605.0,291.5,0.85,27.5,872.5,907.87,634.8
2016,6,2,12,0,360.0,442.0,0.9,28.0,792.0,813.6,568.02
2016,6,2,12,15,606.0,292.0,0.9,28.0,880.5,915.11,640.94
2016,6,2,12,30,852.0,142.0,0.9,28.0,969.0,999.96,692.92
2016,6,2,12,45,839.5,149.0,0.95,28.0,959.0,990.37,687.05
2016,6,2,13,0,827.0,156.0,1.0,28.0,949.0,983.42,684.14
2016,6,2,13,15,627.0,275.5,1.0,28.0,872.0,901.95,633.5
2016,6,2,13,30,427.0,395.0,1.0,28.0,795.0,818.35,575.57
2016,6,2,13,45,330.5,418.5,1.05,28.0,724.0,737.84,523.38
2016,6,2,14,0,234.0,442.0,1.1,28.0,653.0,659.66,471.16
2016,6,2,14,15,165.0,424.5,1.05,27.5,571.0,573.49,413.52
2016,6,2,14,30,96.0,407.0,1.0,27.0,489.0,486.33,353.68
2016,6,2,14,45,130.0,394.5,1.0,27.0,501.0,502.26,366.91
2016,6,2,15,0,164.0,382.0,1.0,27.0,513.0,511.21,374.45
2016,6,2,15,15,229.0,352.0,0.95,27.0,524.0,523.35,384.78
2016,6,2,15,30,294.0,322.0,0.9,27.0,535.0,532.79,392.83
2016,6,2,15,45,226.0,308.5,0.85,27.0,466.5,456.97,338.68
2016,6,2,16,0,158.0,295.0,0.8,27.0,398.0,389.57,290.24
2016,6,2,16,15,79.0,172.5,0.7,27.0,224.0,215.63,162.43
2016,6,2,16,30,0.0,50.0,0.6,27.0,50.0,48.33,32.97
2016,6,2,16,45,0.0,28.5,0.5,27.0,28.5,27.53,16.61
2016,6,2,17,0,0.0,7.0,0.4,27.0,7.0,6.76,0.0
2016,6,2,17,15,0.0,6.5,0.4,26.5,6.5,6.27,0.0
2016,6,2,17,30,0.0,6.0,0.4,26.0,6.0,5.79,0.0
2016,6,2,17,45,0.0,5.0,0.4,25.5,5.0,4.82,0.0
2016,6,2,18,0,0.0,4.0,0.4,25.0,4.0,3.86,0.0
2016,6,2,18,15,0.0,3.0,0.4,24.5,3.0,2.89,0.0
2016,6,2,18,30,0.0,2.0,0.4,24.0,2.0,1.93,0.0
2016,6,2,18,45,0.0,1.0,0.45,24.0,1.0,0.96,0.0
2016,6,2,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,2,19,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,2,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,15,54.5,12.5,0.75,19.5,16.0,12.29,0.0
2016,6,3,5,30,109.0,25.0,0.9,20.0,32.0,19.46,7.04
2016,6,3,5,45,191.5,41.0,1.1,20.5,67.5,35.85,20.89
2016,6,3,6,0,274.0,57.0,1.3,21.0,103.0,68.97,41.05
2016,6,3,6,15,340.5,69.5,1.3,21.0,146.5,106.26,67.33
2016,6,3,6,30,407.0,82.0,1.3,21.0,190.0,151.05,102.18
2016,6,3,6,45,288.5,112.0,1.35,21.5,196.5,175.32,128.19
2016,6,3,7,0,170.0,142.0,1.4,22.0,203.0,185.84,141.41
2016,6,3,7,15,375.0,130.0,1.4,22.5,292.5,258.01,195.86
2016,6,3,7,30,580.0,118.0,1.4,23.0,382.0,352.57,268.56
2016,6,3,7,45,610.5,123.5,1.45,23.5,431.0,404.06,309.4
2016,6,3,8,0,641.0,129.0,1.5,24.0,480.0,457.9,351.07
2016,6,3,8,15,467.5,199.0,1.55,24.5,467.5,461.21,352.51
2016,6,3,8,30,294.0,269.0,1.6,25.0,455.0,445.7,338.62
2016,6,3,8,45,508.0,208.0,1.65,25.5,557.5,543.76,412.89
2016,6,3,9,0,722.0,147.0,1.7,26.0,660.0,658.1,496.19
2016,6,3,9,15,736.0,150.5,1.75,26.0,699.5,703.1,526.96
2016,6,3,9,30,750.0,154.0,1.8,26.0,739.0,746.43,555.66
2016,6,3,9,45,780.0,145.0,1.85,26.5,778.0,789.85,582.81
2016,6,3,10,0,810.0,136.0,1.9,27.0,817.0,832.91,609.33
2016,6,3,10,15,817.5,137.5,1.95,27.0,845.5,866.16,630.34
2016,6,3,10,30,825.0,139.0,2.0,27.0,874.0,893.44,647.48
2016,6,3,10,45,831.0,140.0,2.05,27.5,896.5,919.84,662.77
2016,6,3,11,0,837.0,141.0,2.1,28.0,919.0,943.64,676.35
2016,6,3,11,15,574.0,303.0,2.1,28.0,841.0,873.67,627.88
2016,6,3,11,30,311.0,465.0,2.1,28.0,763.0,781.76,558.9
2016,6,3,11,45,580.5,303.5,2.1,28.0,865.0,895.2,643.04
2016,6,3,12,0,850.0,142.0,2.1,28.0,967.0,996.62,708.81
2016,6,3,12,15,850.0,142.0,2.1,28.0,967.5,998.8,709.05
2016,6,3,12,30,850.0,142.0,2.1,28.0,968.0,997.89,708.48
2016,6,3,12,45,828.0,156.0,2.15,28.0,956.0,985.77,701.56
2016,6,3,13,0,806.0,170.0,2.2,28.0,944.0,976.89,696.85
2016,6,3,13,15,613.5,283.5,2.15,28.0,867.5,896.7,644.01
2016,6,3,13,30,421.0,397.0,2.1,28.0,791.0,814.54,584.55
2016,6,3,13,45,604.5,281.0,2.1,28.0,832.5,862.93,623.68
2016,6,3,14,0,788.0,165.0,2.1,28.0,874.0,898.22,648.7
2016,6,3,14,15,780.0,163.0,2.1,28.0,846.0,868.2,629.59
2016,6,3,14,30,772.0,161.0,2.1,28.0,818.0,836.04,609.6
2016,6,3,14,45,531.0,262.5,2.1,28.0,706.5,711.87,523.76
2016,6,3,15,0,290.0,364.0,2.1,28.0,595.0,597.23,439.72
2016,6,3,15,15,278.5,346.5,2.05,28.0,559.0,558.76,413.88
2016,6,3,15,30,267.0,329.0,2.0,28.0,523.0,520.47,387.32
2016,6,3,15,45,265.0,307.0,1.95,28.0,489.0,484.49,362.3
2016,6,3,16,0,263.0,285.0,1.9,28.0,455.0,448.15,336.6
2016,6,3,16,15,189.0,266.0,1.8,27.5,383.5,370.7,279.98
2016,6,3,16,30,115.0,247.0,1.7,27.0,312.0,302.35,229.33
2016,6,3,16,45,68.5,209.5,1.6,27.0,247.0,235.63,179.09
2016,6,3,17,0,22.0,172.0,1.5,27.0,182.0,175.02,132.92
2016,6,3,17,15,17.5,152.5,1.4,26.5,160.0,153.09,116.51
2016,6,3,17,30,13.0,133.0,1.3,26.0,138.0,131.68,100.17
2016,6,3,17,45,215.5,110.0,1.2,26.0,172.0,161.55,118.12
2016,6,3,18,0,418.0,87.0,1.1,26.0,206.0,168.24,114.18
2016,6,3,18,15,355.5,75.0,1.0,25.5,161.5,122.36,78.34
2016,6,3,18,30,293.0,63.0,0.9,25.0,117.0,83.49,50.19
2016,6,3,18,45,210.5,47.5,0.8,24.5,80.0,47.78,27.49
2016,6,3,19,0,128.0,32.0,0.7,24.0,43.0,26.54,15.07
2016,6,3,19,15,64.0,16.0,0.65,24.0,21.5,13.61,0.0
2016,6,3,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,15,40.0,12.5,0.55,21.0,15.0,12.29,0.0
2016,6,4,5,30,80.0,25.0,0.6,21.0,30.0,20.93,8.11
2016,6,4,5,45,153.5,43.0,0.7,21.5,64.5,38.66,23.47
2016,6,4,6,0,227.0,61.0,0.8,22.0,99.0,69.12,42.66
2016,6,4,6,15,290.5,76.0,0.75,22.0,141.5,105.73,68.67
2016,6,4,6,30,354.0,91.0,0.7,22.0,184.0,149.54,102.42
2016,6,4,6,45,406.5,101.5,0.7,22.5,231.0,193.63,137.9
2016,6,4,7,0,459.0,112.0,0.7,23.0,278.0,243.4,178.3
2016,6,4,7,15,497.5,121.0,0.8,23.0,326.5,292.33,218.76
2016,6,4,7,30,536.0,130.0,0.9,23.0,375.0,345.0,261.6
2016,6,4,7,45,571.0,135.5,1.0,23.5,423.5,397.47,302.99
2016,6,4,8,0,606.0,141.0,1.1,24.0,472.0,451.6,344.61
2016,6,4,8,15,629.5,146.5,1.1,24.5,518.5,501.86,381.8
2016,6,4,8,30,653.0,152.0,1.1,25.0,565.0,553.27,418.66
2016,6,4,8,45,677.5,153.5,1.15,25.5,609.5,602.23,453.17
2016,6,4,9,0,702.0,155.0,1.2,26.0,654.0,651.85,487.26
2016,6,4,9,15,716.5,159.0,1.15,26.0,693.5,696.92,517.34
2016,6,4,9,30,731.0,163.0,1.1,26.0,733.0,741.27,545.73
2016,6,4,9,45,624.0,238.0,1.1,26.5,740.5,756.45,551.06
2016,6,4,10,0,517.0,313.0,1.1,27.0,748.0,760.99,548.93
2016,6,4,10,15,673.0,224.0,1.05,27.5,810.5,827.78,594.85
2016,6,4,10,30,829.0,135.0,1.0,28.0,873.0,892.82,632.63
2016,6,4,10,45,839.0,133.5,1.0,28.5,897.0,920.57,647.13
2016,6,4,11,0,849.0,132.0,1.0,29.0,921.0,945.88,660.48
2016,6,4,11,15,852.5,133.0,1.05,29.0,936.5,964.77,672.07
2016,6,4,11,30,856.0,134.0,1.1,29.0,952.0,980.72,682.01
2016,6,4,11,45,613.5,285.5,1.15,29.0,874.5,909.98,637.55
2016,6,4,12,0,371.0,437.0,1.2,29.0,797.0,819.22,573.63
2016,6,4,12,15,618.0,284.5,1.25,29.0,884.5,919.4,646.75
2016,6,4,12,30,865.0,132.0,1.3,29.0,972.0,1002.92,698.91
2016,6,4,12,45,862.0,133.0,1.4,29.0,965.5,996.89,695.9
2016,6,4,13,0,859.0,134.0,1.5,29.0,959.0,987.75,692.1
2016,6,4,13,15,856.0,133.5,1.55,29.0,945.0,974.08,684.81
2016,6,4,13,30,853.0,133.0,1.6,29.0,931.0,957.41,675.73
2016,6,4,13,45,850.0,130.5,1.65,29.5,910.5,935.83,662.26
2016,6,4,14,0,847.0,128.0,1.7,30.0,890.0,911.42,647.06
2016,6,4,14,15,840.0,126.5,1.75,29.5,862.5,881.72,630.99
2016,6,4,14,30,833.0,125.0,1.8,29.0,835.0,849.65,613.2
2016,6,4,14,45,591.5,236.5,1.85,29.0,730.5,737.79,538.78
2016,6,4,15,0,350.0,348.0,1.9,29.0,626.0,629.22,460.25
2016,6,4,15,15,572.5,231.5,1.85,29.0,658.5,672.68,496.85
2016,6,4,15,30,795.0,115.0,1.8,29.0,691.0,691.42,513.83
2016,6,4,15,45,776.5,113.5,1.8,29.0,647.5,642.52,480.06
2016,6,4,16,0,758.0,112.0,1.8,29.0,604.0,593.42,445.24
2016,6,4,16,15,738.5,108.0,1.75,28.5,557.5,541.31,408.01
2016,6,4,16,30,719.0,104.0,1.7,28.0,511.0,489.65,369.95
2016,6,4,16,45,687.0,102.0,1.7,28.0,461.0,433.95,327.21
2016,6,4,17,0,655.0,100.0,1.7,28.0,411.0,381.06,285.41
2016,6,4,17,15,621.0,94.0,1.55,27.5,362.0,326.04,241.24
2016,6,4,17,30,587.0,88.0,1.4,27.0,313.0,274.07,198.48
2016,6,4,17,45,535.5,82.0,1.3,26.5,263.5,220.74,154.67
2016,6,4,18,0,484.0,76.0,1.2,26.0,214.0,172.88,115.4
2016,6,4,18,15,420.5,66.5,1.15,25.5,169.0,125.5,78.22
2016,6,4,18,30,357.0,57.0,1.1,25.0,124.0,84.7,48.62
2016,6,4,18,45,265.5,44.0,1.1,24.5,85.5,47.31,25.68
2016,6,4,19,0,174.0,31.0,1.1,24.0,47.0,23.92,13.15
2016,6,4,19,15,87.0,15.5,1.15,24.0,23.5,12.05,0.0
2016,6,4,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,6.5,1.85,21.0,6.5,6.39,0.0
2016,6,5,5,30,0.0,13.0,2.1,21.0,13.0,12.54,2.65
2016,6,5,5,45,0.0,27.5,2.35,21.5,27.5,26.55,15.56
2016,6,5,6,0,0.0,42.0,2.6,22.0,42.0,40.39,27.4
2016,6,5,6,15,0.0,60.0,2.75,22.0,60.0,57.44,41.79
2016,6,5,6,30,0.0,78.0,2.9,22.0,78.0,74.65,56.17
2016,6,5,6,45,0.0,97.5,3.05,22.5,97.5,93.38,71.41
2016,6,5,7,0,0.0,117.0,3.2,23.0,117.0,112.22,86.44
2016,6,5,7,15,4.0,134.5,3.25,23.0,136.5,130.65,100.98
2016,6,5,7,30,8.0,152.0,3.3,23.0,156.0,149.57,115.78
2016,6,5,7,45,4.0,146.0,3.4,23.0,148.0,142.74,109.97
2016,6,5,8,0,0.0,140.0,3.5,23.0,140.0,135.32,103.7
2016,6,5,8,15,11.5,185.5,3.55,23.0,193.0,185.88,143.45
2016,6,5,8,30,23.0,231.0,3.6,23.0,246.0,237.75,183.59
2016,6,5,8,45,180.0,267.5,3.65,23.5,395.0,381.86,296.06
2016,6,5,9,0,337.0,304.0,3.7,24.0,544.0,539.16,414.21
2016,6,5,9,15,375.5,309.0,3.75,24.0,590.5,587.99,449.65
2016,6,5,9,30,414.0,314.0,3.8,24.0,637.0,642.18,488.94
2016,6,5,9,45,345.0,356.0,3.85,24.5,633.5,640.67,484.28
2016,6,5,10,0,276.0,398.0,3.9,25.0,630.0,636.72,477.91
2016,6,5,10,15,281.5,412.0,3.9,25.0,656.0,665.22,497.58
2016,6,5,10,30,287.0,426.0,3.9,25.0,682.0,693.12,516.52
2016,6,5,10,45,182.5,435.5,3.95,25.5,600.0,608.5,452.71
2016,6,5,11,0,78.0,445.0,4.0,26.0,518.0,517.8,384.01
2016,6,5,11,15,44.0,325.5,4.05,26.0,367.0,366.05,273.92
2016,6,5,11,30,10.0,206.0,4.1,26.0,216.0,210.68,157.35
2016,6,5,11,45,19.5,296.0,4.2,26.0,315.0,308.94,231.5
2016,6,5,12,0,29.0,386.0,4.3,26.0,414.0,414.01,308.51
2016,6,5,12,15,110.0,441.5,4.3,26.0,548.5,557.6,414.25
2016,6,5,12,30,191.0,497.0,4.3,26.0,683.0,694.91,512.11
2016,6,5,12,45,113.5,450.0,4.35,26.0,560.5,568.81,421.2
2016,6,5,13,0,36.0,403.0,4.4,26.0,438.0,437.49,325.16
2016,6,5,13,15,105.5,438.5,4.35,26.0,538.5,546.15,406.28
2016,6,5,13,30,175.0,474.0,4.3,26.0,639.0,646.55,478.87
2016,6,5,13,45,279.0,433.0,4.3,26.0,688.5,703.91,522.48
2016,6,5,14,0,383.0,392.0,4.3,26.0,738.0,751.0,558.7
2016,6,5,14,15,593.5,265.0,4.2,25.5,781.0,806.35,605.2
2016,6,5,14,30,804.0,138.0,4.1,25.0,824.0,841.03,632.72
2016,6,5,14,45,795.5,135.0,4.05,25.0,791.0,804.59,607.95
2016,6,5,15,0,787.0,132.0,4.0,25.0,758.0,766.33,582.21
2016,6,5,15,15,509.5,234.5,3.85,25.0,631.5,626.81,478.8
2016,6,5,15,30,232.0,337.0,3.7,25.0,505.0,500.55,380.72
2016,6,5,15,45,139.0,302.5,3.6,25.0,401.5,392.66,300.15
2016,6,5,16,0,46.0,268.0,3.5,25.0,298.0,290.66,222.21
2016,6,5,16,15,23.5,214.0,3.35,24.5,230.0,220.81,169.39
2016,6,5,16,30,1.0,160.0,3.2,24.0,162.0,155.22,118.69
2016,6,5,16,45,100.0,179.5,3.1,24.0,228.0,223.27,173.2
2016,6,5,17,0,199.0,199.0,3.0,24.0,294.0,278.11,215.2
2016,6,5,17,15,194.0,175.0,2.9,23.5,259.0,241.43,186.01
2016,6,5,17,30,189.0,151.0,2.8,23.0,224.0,205.26,156.84
2016,6,5,17,45,176.5,129.5,2.75,23.0,189.5,169.98,127.78
2016,6,5,18,0,164.0,108.0,2.7,23.0,155.0,136.17,99.75
2016,6,5,18,15,140.5,88.0,2.65,23.0,122.5,103.56,73.34
2016,6,5,18,30,117.0,68.0,2.6,23.0,90.0,73.8,49.9
2016,6,5,18,45,83.0,49.0,2.6,23.0,62.5,47.43,30.44
2016,6,5,19,0,49.0,30.0,2.6,23.0,35.0,26.53,15.38
2016,6,5,19,15,24.5,15.0,2.55,23.0,17.5,13.68,0.0
2016,6,5,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,5,15,87.0,12.0,1.4,20.0,18.0,11.8,0.0
2016,6,6,5,30,174.0,24.0,1.5,20.0,36.0,18.61,6.81
2016,6,6,5,45,263.5,36.5,1.6,20.0,72.0,33.17,18.0
2016,6,6,6,0,353.0,49.0,1.7,20.0,108.0,67.81,37.5
2016,6,6,6,15,339.5,67.5,1.7,20.0,140.5,104.12,65.95
2016,6,6,6,30,326.0,86.0,1.7,20.0,173.0,139.57,96.6
2016,6,6,6,45,353.0,102.0,1.7,20.5,214.5,181.0,131.31
2016,6,6,7,0,380.0,118.0,1.7,21.0,256.0,225.4,168.56
2016,6,6,7,15,513.5,106.5,1.65,21.0,323.5,284.67,215.85
2016,6,6,7,30,647.0,95.0,1.6,21.0,391.0,356.59,273.55
2016,6,6,7,45,672.5,100.5,1.55,21.0,439.5,409.13,316.53
2016,6,6,8,0,698.0,106.0,1.5,21.0,488.0,463.42,359.63
2016,6,6,8,15,576.5,165.5,1.5,21.0,500.5,490.28,379.7
2016,6,6,8,30,455.0,225.0,1.5,21.0,513.0,502.42,387.45
2016,6,6,8,45,407.5,261.5,1.5,21.5,533.5,529.6,405.56
2016,6,6,9,0,360.0,298.0,1.5,22.0,554.0,549.11,417.34
2016,6,6,9,15,372.5,313.0,1.55,22.0,591.5,589.51,446.02
2016,6,6,9,30,385.0,328.0,1.6,22.0,629.0,629.98,474.17
2016,6,6,9,45,358.0,355.0,1.65,22.5,645.0,650.07,485.83
2016,6,6,10,0,331.0,382.0,1.7,23.0,661.0,667.29,495.46
2016,6,6,10,15,309.0,404.0,1.7,23.0,671.5,681.23,503.55
2016,6,6,10,30,287.0,426.0,1.7,23.0,682.0,692.92,510.07
2016,6,6,10,45,282.5,439.5,1.75,23.5,697.0,710.29,520.39
2016,6,6,11,0,278.0,453.0,1.8,24.0,712.0,726.44,529.78
2016,6,6,11,15,284.5,459.5,1.85,24.0,728.5,744.98,542.22
2016,6,6,11,30,291.0,466.0,1.9,24.0,745.0,762.58,554.02
2016,6,6,11,45,297.0,472.5,1.95,24.0,759.0,778.63,564.79
2016,6,6,12,0,303.0,479.0,2.0,24.0,773.0,793.52,574.83
2016,6,6,12,15,212.5,485.5,2.0,24.0,692.0,704.94,512.84
2016,6,6,12,30,122.0,492.0,2.0,24.0,611.0,620.62,453.1
2016,6,6,12,45,139.0,491.0,2.0,24.0,625.5,635.74,464.77
2016,6,6,13,0,156.0,490.0,2.0,24.0,640.0,649.96,475.09
2016,6,6,13,15,165.5,482.5,2.0,24.0,639.5,649.22,475.08
2016,6,6,13,30,175.0,475.0,2.0,24.0,639.0,647.52,474.57
2016,6,6,13,45,166.5,463.0,2.05,24.0,616.5,623.29,458.37
2016,6,6,14,0,158.0,451.0,2.1,24.0,594.0,598.79,442.03
2016,6,6,14,15,106.5,416.0,2.1,24.0,511.0,508.08,377.68
2016,6,6,14,30,55.0,381.0,2.1,24.0,428.0,424.76,317.43
2016,6,6,14,45,41.5,344.5,2.1,24.0,379.5,374.74,281.6
2016,6,6,15,0,28.0,308.0,2.1,24.0,331.0,325.69,245.77
2016,6,6,15,15,27.0,291.5,2.0,23.5,312.5,307.02,232.85
2016,6,6,15,30,26.0,275.0,1.9,23.0,294.0,288.4,219.72
2016,6,6,15,45,30.0,265.5,1.85,23.0,286.5,280.11,214.06
2016,6,6,16,0,34.0,256.0,1.8,23.0,279.0,271.37,207.98
2016,6,6,16,15,26.0,228.5,1.75,23.0,245.0,236.32,181.54
2016,6,6,16,30,18.0,201.0,1.7,23.0,211.0,203.85,156.89
2016,6,6,16,45,11.0,176.0,1.7,23.0,182.0,175.16,134.95
2016,6,6,17,0,4.0,151.0,1.7,23.0,153.0,147.27,113.39
2016,6,6,17,15,2.0,133.5,1.55,22.5,134.5,129.25,99.63
2016,6,6,17,30,0.0,116.0,1.4,22.0,116.0,111.5,85.86
2016,6,6,17,45,0.0,98.0,1.3,22.0,98.0,94.1,71.95
2016,6,6,18,0,0.0,80.0,1.2,22.0,80.0,76.78,57.87
2016,6,6,18,15,0.0,63.0,1.1,21.5,63.0,60.49,44.5
2016,6,6,18,30,0.0,46.0,1.0,21.0,46.0,44.32,30.98
2016,6,6,18,45,0.0,32.0,0.95,21.0,32.0,30.9,19.52
2016,6,6,19,0,0.0,18.0,0.9,21.0,18.0,17.37,8.33
2016,6,6,19,15,0.0,9.0,0.9,20.5,9.0,8.68,0.0
2016,6,6,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,104.0,12.0,1.3,17.0,19.5,11.8,0.0
2016,6,7,5,30,208.0,24.0,1.5,17.0,39.0,18.78,7.15
2016,6,7,5,45,315.0,35.0,1.7,17.5,78.0,32.75,17.32
2016,6,7,6,0,422.0,46.0,1.9,18.0,117.0,69.79,36.99
2016,6,7,6,15,491.5,54.0,1.9,18.5,164.0,111.29,65.73
2016,6,7,6,30,561.0,62.0,1.9,19.0,211.0,160.66,104.73
2016,6,7,6,45,607.0,68.5,1.9,19.5,261.5,210.67,147.36
2016,6,7,7,0,653.0,75.0,1.9,20.0,312.0,265.58,194.57
2016,6,7,7,15,687.5,80.0,2.05,20.5,363.5,319.65,241.19
2016,6,7,7,30,722.0,85.0,2.2,21.0,415.0,377.78,290.07
2016,6,7,7,45,747.5,89.0,2.4,21.5,465.5,432.59,335.39
2016,6,7,8,0,773.0,93.0,2.6,22.0,516.0,489.02,380.68
2016,6,7,8,15,792.5,96.0,2.65,22.5,565.0,542.44,422.05
2016,6,7,8,30,812.0,99.0,2.7,23.0,614.0,596.32,462.49
2016,6,7,8,45,827.0,102.0,2.8,24.0,659.0,647.44,498.94
2016,6,7,9,0,842.0,105.0,2.9,25.0,704.0,697.0,532.67
2016,6,7,9,15,853.0,107.5,2.85,25.0,744.5,743.06,563.28
2016,6,7,9,30,864.0,110.0,2.8,25.0,785.0,787.78,592.52
2016,6,7,9,45,872.5,112.0,2.75,25.5,820.0,828.38,617.34
2016,6,7,10,0,881.0,114.0,2.7,26.0,855.0,867.01,640.45
2016,6,7,10,15,886.5,115.5,2.7,26.0,883.5,900.33,661.37
2016,6,7,10,30,892.0,117.0,2.7,26.0,912.0,931.13,680.55
2016,6,7,10,45,893.5,119.0,2.7,26.5,933.0,956.02,694.44
2016,6,7,11,0,895.0,121.0,2.7,27.0,954.0,977.93,706.39
2016,6,7,11,15,897.0,121.5,2.75,27.0,968.5,995.74,717.56
2016,6,7,11,30,899.0,122.0,2.8,27.0,983.0,1010.42,726.84
2016,6,7,11,45,896.5,124.5,2.9,27.5,989.0,1019.44,731.6
2016,6,7,12,0,894.0,127.0,3.0,28.0,995.0,1025.16,734.38
2016,6,7,12,15,893.5,127.0,3.1,28.0,995.5,1027.12,736.34
2016,6,7,12,30,893.0,127.0,3.2,28.0,996.0,1025.82,736.34
2016,6,7,12,45,889.5,128.0,3.35,28.0,988.5,1019.29,733.48
2016,6,7,13,0,886.0,129.0,3.5,28.0,981.0,1009.58,728.63
2016,6,7,13,15,883.5,128.0,3.55,28.0,967.5,995.71,720.43
2016,6,7,13,30,881.0,127.0,3.6,28.0,954.0,978.74,710.3
2016,6,7,13,45,598.5,276.0,3.65,28.0,832.5,852.66,625.85
2016,6,7,14,0,316.0,425.0,3.7,28.0,711.0,722.63,529.58
2016,6,7,14,15,587.5,274.5,3.7,28.0,784.5,810.65,599.93
2016,6,7,14,30,859.0,124.0,3.7,28.0,858.0,872.14,644.45
2016,6,7,14,45,855.5,119.5,3.7,28.0,826.0,837.11,621.26
2016,6,7,15,0,852.0,115.0,3.7,28.0,794.0,799.73,597.0
2016,6,7,15,15,841.5,113.0,3.6,27.5,755.0,757.34,569.78
2016,6,7,15,30,831.0,111.0,3.5,27.0,716.0,714.82,542.15
2016,6,7,15,45,818.5,107.5,3.4,27.0,673.0,666.53,508.38
2016,6,7,16,0,806.0,104.0,3.3,27.0,630.0,617.43,472.25
2016,6,7,16,15,594.0,160.0,3.15,26.5,531.5,509.94,390.99
2016,6,7,16,30,382.0,216.0,3.0,26.0,433.0,417.13,319.87
2016,6,7,16,45,557.0,151.5,2.85,26.0,435.5,420.18,322.01
2016,6,7,17,0,732.0,87.0,2.7,26.0,438.0,404.33,306.95
2016,6,7,17,15,701.0,82.0,2.55,25.5,387.0,346.51,259.47
2016,6,7,17,30,670.0,77.0,2.4,25.0,336.0,292.19,213.75
2016,6,7,17,45,632.0,70.5,2.25,24.5,286.0,237.4,167.18
2016,6,7,18,0,594.0,64.0,2.1,24.0,236.0,186.49,123.75
2016,6,7,18,15,531.5,57.0,2.0,23.0,188.0,135.35,82.59
2016,6,7,18,30,469.0,50.0,1.9,22.0,140.0,91.21,49.93
2016,6,7,18,45,374.0,40.0,1.85,21.5,98.5,49.89,24.89
2016,6,7,19,0,279.0,30.0,1.8,21.0,57.0,23.14,13.02
2016,6,7,19,15,139.5,15.0,1.8,20.5,28.5,11.27,0.0
2016,6,7,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,15,111.5,12.5,1.35,14.5,20.5,12.29,0.0
2016,6,8,5,30,223.0,25.0,1.6,15.0,41.0,19.76,7.97
2016,6,8,5,45,329.5,36.5,1.85,15.5,81.0,34.34,18.67
2016,6,8,6,0,436.0,48.0,2.1,16.0,121.0,72.58,39.14
2016,6,8,6,15,506.0,56.0,2.25,16.5,169.0,114.88,68.64
2016,6,8,6,30,576.0,64.0,2.4,17.0,217.0,165.12,108.69
2016,6,8,6,45,624.5,70.0,2.55,18.0,268.5,216.08,152.23
2016,6,8,7,0,673.0,76.0,2.7,19.0,320.0,272.19,200.59
2016,6,8,7,15,706.5,80.5,2.95,19.0,372.0,326.5,248.5
2016,6,8,7,30,740.0,85.0,3.2,19.0,424.0,384.74,298.84
2016,6,8,7,45,766.5,88.5,3.45,19.5,475.5,440.44,345.63
2016,6,8,8,0,793.0,92.0,3.7,20.0,527.0,497.85,392.48
2016,6,8,8,15,811.5,95.5,3.75,20.0,575.5,552.19,436.15
2016,6,8,8,30,830.0,99.0,3.8,20.0,624.0,606.87,478.94
2016,6,8,8,45,844.5,101.5,3.85,20.5,669.5,657.99,517.05
2016,6,8,9,0,859.0,104.0,3.9,21.0,715.0,707.48,552.35
2016,6,8,9,15,869.5,106.0,3.85,21.0,755.0,753.38,583.78
2016,6,8,9,30,880.0,108.0,3.8,21.0,795.0,797.85,613.8
2016,6,8,9,45,889.5,108.5,3.8,21.5,830.5,838.35,639.67
2016,6,8,10,0,899.0,109.0,3.8,22.0,866.0,876.91,663.88
2016,6,8,10,15,905.5,110.5,3.75,22.0,895.5,911.67,686.26
2016,6,8,10,30,912.0,112.0,3.7,22.0,925.0,943.92,706.78
2016,6,8,10,45,917.5,112.5,3.65,22.5,948.0,971.54,722.67
2016,6,8,11,0,923.0,113.0,3.6,23.0,971.0,996.28,736.54
2016,6,8,11,15,926.0,113.5,3.55,23.0,987.5,1015.58,748.21
2016,6,8,11,30,929.0,114.0,3.5,23.0,1004.0,1031.68,757.84
2016,6,8,11,45,933.5,113.0,3.5,23.5,1013.5,1044.49,764.28
2016,6,8,12,0,938.0,112.0,3.5,24.0,1023.0,1053.99,768.65
2016,6,8,12,15,938.5,112.0,3.45,24.0,1024.5,1057.12,770.11
2016,6,8,12,30,939.0,112.0,3.4,24.0,1026.0,1056.83,769.52
2016,6,8,12,45,941.0,110.0,3.35,24.0,1020.5,1052.61,766.52
2016,6,8,13,0,943.0,108.0,3.3,24.0,1015.0,1044.93,761.43
2016,6,8,13,15,941.0,107.0,3.2,24.0,1001.5,1030.9,751.93
2016,6,8,13,30,939.0,106.0,3.1,24.0,988.0,1013.56,740.43
2016,6,8,13,45,938.5,103.5,3.05,24.0,967.5,992.87,727.25
2016,6,8,14,0,938.0,101.0,3.0,24.0,947.0,968.95,712.03
2016,6,8,14,15,932.5,99.5,2.95,24.0,919.0,938.45,692.48
2016,6,8,14,30,927.0,98.0,2.9,24.0,891.0,905.21,671.12
2016,6,8,14,45,921.5,95.5,2.85,24.0,857.5,868.38,647.28
2016,6,8,15,0,916.0,93.0,2.8,24.0,824.0,829.16,621.68
2016,6,8,15,15,906.5,91.0,2.75,24.0,784.0,785.18,592.62
2016,6,8,15,30,897.0,89.0,2.7,24.0,744.0,739.51,562.12
2016,6,8,15,45,885.5,86.5,2.65,24.0,699.5,690.51,528.92
2016,6,8,16,0,874.0,84.0,2.6,24.0,655.0,640.44,492.67
2016,6,8,16,15,858.0,81.5,2.45,23.5,606.5,586.92,453.0
2016,6,8,16,30,842.0,79.0,2.3,23.0,558.0,533.26,412.06
2016,6,8,16,45,821.0,75.5,2.2,23.0,507.5,476.3,366.82
2016,6,8,17,0,800.0,72.0,2.1,23.0,457.0,419.57,320.49
2016,6,8,17,15,771.5,68.5,1.95,22.5,404.5,361.63,272.46
2016,6,8,17,30,743.0,65.0,1.8,22.0,352.0,305.96,224.95
2016,6,8,17,45,703.0,60.5,1.7,21.5,300.0,248.72,175.76
2016,6,8,18,0,663.0,56.0,1.6,21.0,248.0,195.53,129.8
2016,6,8,18,15,603.5,50.0,1.5,20.0,198.5,142.09,85.97
2016,6,8,18,30,544.0,44.0,1.4,19.0,149.0,93.77,49.5
2016,6,8,18,45,448.5,36.0,1.35,18.0,105.5,50.05,23.21
2016,6,8,19,0,353.0,28.0,1.3,17.0,62.0,21.17,11.77
2016,6,8,19,15,176.5,14.0,1.3,16.5,31.0,10.33,0.0
2016,6,8,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,15,136.5,11.5,1.25,10.5,21.5,11.3,0.0
2016,6,9,5,30,273.0,23.0,1.4,11.0,43.0,17.79,6.84
2016,6,9,5,45,381.0,32.5,1.55,12.0,83.5,31.25,15.9
2016,6,9,6,0,489.0,42.0,1.7,13.0,124.0,70.51,36.0
2016,6,9,6,15,556.5,48.5,1.55,13.5,172.5,114.02,66.49
2016,6,9,6,30,624.0,55.0,1.4,14.0,221.0,165.13,107.74
2016,6,9,6,45,669.0,60.0,1.3,15.0,272.5,218.08,153.45
2016,6,9,7,0,714.0,65.0,1.2,16.0,324.0,274.42,202.25
2016,6,9,7,15,745.5,69.0,1.15,16.5,376.5,329.56,250.13
2016,6,9,7,30,777.0,73.0,1.1,17.0,429.0,387.44,298.83
2016,6,9,7,45,800.5,76.5,1.05,18.0,480.5,443.64,343.96
2016,6,9,8,0,824.0,80.0,1.0,19.0,532.0,501.2,388.12
2016,6,9,8,15,842.0,83.0,1.0,19.5,581.0,556.29,429.7
2016,6,9,8,30,860.0,86.0,1.0,20.0,630.0,611.28,469.69
2016,6,9,8,45,873.0,88.0,1.05,20.5,675.5,661.95,505.74
2016,6,9,9,0,886.0,90.0,1.1,21.0,721.0,711.84,538.99
2016,6,9,9,15,896.5,92.0,1.05,21.5,762.0,758.84,567.63
2016,6,9,9,30,907.0,94.0,1.0,22.0,803.0,804.36,594.58
2016,6,9,9,45,913.5,96.5,1.0,22.5,838.5,845.41,618.73
2016,6,9,10,0,920.0,99.0,1.0,23.0,874.0,884.25,641.1
2016,6,9,10,15,926.0,100.5,1.1,23.0,903.5,919.24,663.62
2016,6,9,10,30,932.0,102.0,1.2,23.0,933.0,951.62,684.49
2016,6,9,10,45,936.0,103.0,1.3,23.5,956.0,978.86,700.77
2016,6,9,11,0,940.0,104.0,1.4,24.0,979.0,1003.1,715.18
2016,6,9,11,15,943.0,104.5,1.5,24.0,995.0,1022.73,728.15
2016,6,9,11,30,946.0,105.0,1.6,24.0,1011.0,1039.11,739.21
2016,6,9,11,45,946.5,105.5,1.7,24.0,1019.0,1049.68,746.78
2016,6,9,12,0,947.0,106.0,1.8,24.0,1027.0,1056.82,752.35
2016,6,9,12,15,946.5,106.0,1.85,24.0,1027.5,1059.01,754.26
2016,6,9,12,30,946.0,106.0,1.9,24.0,1028.0,1057.76,754.19
2016,6,9,12,45,946.0,105.0,1.95,24.5,1021.0,1052.56,750.31
2016,6,9,13,0,946.0,104.0,2.0,25.0,1014.0,1043.92,744.42
2016,6,9,13,15,942.5,103.5,2.0,25.0,999.5,1028.95,735.48
2016,6,9,13,30,939.0,103.0,2.0,25.0,985.0,1010.69,724.61
2016,6,9,13,45,934.5,101.5,2.0,25.0,963.0,987.29,710.55
2016,6,9,14,0,930.0,100.0,2.0,25.0,941.0,960.85,694.58
2016,6,9,14,15,924.0,99.0,1.95,25.0,912.5,930.67,675.64
2016,6,9,14,30,918.0,98.0,1.9,25.0,884.0,897.8,654.94
2016,6,9,14,45,910.0,96.5,1.9,25.0,849.5,860.24,631.59
2016,6,9,15,0,902.0,95.0,1.9,25.0,815.0,820.48,606.6
2016,6,9,15,15,891.5,93.0,1.85,25.0,775.0,776.32,577.96
2016,6,9,15,30,881.0,91.0,1.8,25.0,735.0,730.57,547.97
2016,6,9,15,45,868.0,88.5,1.75,25.0,690.5,681.27,515.16
2016,6,9,16,0,855.0,86.0,1.7,25.0,646.0,631.08,479.39
2016,6,9,16,15,837.5,83.5,1.65,25.0,597.5,577.6,439.99
2016,6,9,16,30,820.0,81.0,1.6,25.0,549.0,524.17,399.52
2016,6,9,16,45,798.0,77.5,1.55,25.0,498.5,467.43,355.44
2016,6,9,17,0,776.0,74.0,1.5,25.0,448.0,411.92,310.97
2016,6,9,17,15,746.5,70.0,1.35,24.5,396.5,354.38,264.02
2016,6,9,17,30,717.0,66.0,1.2,24.0,345.0,299.25,217.73
2016,6,9,17,45,675.5,61.5,1.1,23.5,293.5,243.02,170.18
2016,6,9,18,0,634.0,57.0,1.0,23.0,242.0,191.02,125.96
2016,6,9,18,15,574.0,51.0,1.0,22.0,193.5,137.69,82.87
2016,6,9,18,30,514.0,45.0,1.0,21.0,145.0,92.27,49.01
2016,6,9,18,45,419.5,36.5,1.0,20.5,102.5,49.7,23.26
2016,6,9,19,0,325.0,28.0,1.0,20.0,60.0,21.08,11.58
2016,6,9,19,15,162.5,14.0,1.0,19.5,30.0,10.28,0.0
2016,6,9,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,10,5,15,99.5,12.0,1.55,14.5,19.5,11.8,0.0
2016,6,10,5,30,199.0,24.0,1.8,15.0,39.0,18.74,7.32
2016,6,10,5,45,300.0,35.5,2.1,15.5,77.0,32.69,17.77
2016,6,10,6,0,401.0,47.0,2.4,16.0,115.0,68.82,37.35
2016,6,10,6,15,469.0,55.5,2.3,16.5,161.0,109.32,65.64
2016,6,10,6,30,537.0,64.0,2.2,17.0,207.0,157.51,103.96
2016,6,10,6,45,584.0,70.5,2.15,17.5,256.5,206.33,145.77
2016,6,10,7,0,631.0,77.0,2.1,18.0,306.0,260.16,192.34
2016,6,10,7,15,665.0,82.0,2.15,18.5,356.5,312.78,238.02
2016,6,10,7,30,699.0,87.0,2.2,19.0,407.0,368.49,285.22
2016,6,10,7,45,540.5,145.0,2.25,20.0,410.0,389.87,304.29
2016,6,10,8,0,382.0,203.0,2.3,21.0,413.0,393.3,306.89
2016,6,10,8,15,339.5,235.5,2.2,21.5,434.5,421.57,327.71
2016,6,10,8,30,297.0,268.0,2.1,22.0,456.0,445.25,343.92
2016,6,10,8,45,558.5,188.0,2.05,22.5,573.5,556.61,429.6
2016,6,10,9,0,820.0,108.0,2.0,23.0,691.0,684.53,524.05
2016,6,10,9,15,831.5,110.5,1.85,23.0,731.0,728.97,551.82
2016,6,10,9,30,843.0,113.0,1.7,23.0,771.0,773.25,579.46
2016,6,10,9,45,857.5,111.5,1.6,23.5,807.5,814.5,603.67
2016,6,10,10,0,872.0,110.0,1.5,24.0,844.0,854.25,626.29
2016,6,10,10,15,878.5,111.5,1.35,24.5,873.0,888.23,643.96
2016,6,10,10,30,885.0,113.0,1.2,25.0,902.0,919.78,659.51
2016,6,10,10,45,890.5,113.5,1.05,25.5,925.0,946.8,671.67
2016,6,10,11,0,896.0,114.0,0.9,26.0,948.0,971.04,681.66
2016,6,10,11,15,899.5,114.5,0.75,26.0,964.0,990.43,689.63
2016,6,10,11,30,903.0,115.0,0.6,26.0,980.0,1006.73,695.49
2016,6,10,11,45,906.0,114.5,0.5,26.0,989.0,1018.36,699.58
2016,6,10,12,0,909.0,114.0,0.4,26.0,998.0,1026.76,701.82
2016,6,10,12,15,909.5,114.0,0.35,26.0,999.0,1029.89,702.27
2016,6,10,12,30,910.0,114.0,0.3,26.0,1000.0,1029.72,700.99
2016,6,10,12,45,911.0,112.0,0.25,26.5,994.5,1024.73,695.72
2016,6,10,13,0,912.0,110.0,0.2,27.0,989.0,1016.42,688.77
2016,6,10,13,15,910.0,109.5,0.25,27.0,975.5,1003.36,682.64
2016,6,10,13,30,908.0,109.0,0.3,27.0,962.0,987.11,674.78
2016,6,10,13,45,904.5,107.5,0.35,27.0,941.5,965.29,663.71
2016,6,10,14,0,901.0,106.0,0.4,27.0,921.0,940.5,650.87
2016,6,10,14,15,895.0,105.0,0.4,27.0,893.5,911.1,634.16
2016,6,10,14,30,889.0,104.0,0.4,27.0,866.0,879.12,615.82
2016,6,10,14,45,881.0,103.0,0.4,27.0,832.5,843.03,594.82
2016,6,10,15,0,873.0,102.0,0.4,27.0,799.0,804.84,572.31
2016,6,10,15,15,862.5,100.0,0.4,27.0,760.0,761.8,546.46
2016,6,10,15,30,852.0,98.0,0.4,27.0,721.0,717.26,519.29
2016,6,10,15,45,837.0,96.0,0.45,27.0,677.0,668.37,489.46
2016,6,10,16,0,822.0,94.0,0.5,27.0,633.0,618.82,456.45
2016,6,10,16,15,804.0,91.0,0.55,27.0,585.5,566.29,420.22
2016,6,10,16,30,786.0,88.0,0.6,27.0,538.0,513.45,382.44
2016,6,10,16,45,760.5,85.0,0.7,27.0,488.0,457.38,341.25
2016,6,10,17,0,735.0,82.0,0.8,27.0,438.0,402.78,299.45
2016,6,10,17,15,703.0,78.0,0.85,26.5,386.5,346.44,255.16
2016,6,10,17,30,671.0,74.0,0.9,26.0,335.0,291.71,210.66
2016,6,10,17,45,624.5,69.0,0.95,25.5,284.5,235.99,164.72
2016,6,10,18,0,578.0,64.0,1.0,25.0,234.0,185.05,122.37
2016,6,10,18,15,516.5,57.0,1.0,24.0,186.5,134.81,82.33
2016,6,10,18,30,455.0,50.0,1.0,23.0,139.0,91.44,50.28
2016,6,10,18,45,359.5,40.5,1.0,22.5,98.0,51.05,25.63
2016,6,10,19,0,264.0,31.0,1.0,22.0,57.0,23.84,13.74
2016,6,10,19,15,132.0,15.5,1.05,21.5,28.5,11.57,0.0
2016,6,10,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,11,5,15,79.5,12.5,0.95,18.5,18.0,12.29,0.0
2016,6,11,5,30,159.0,25.0,1.1,19.0,36.0,19.42,7.59
2016,6,11,5,45,253.0,38.0,1.25,19.5,72.5,33.84,18.94
2016,6,11,6,0,347.0,51.0,1.4,20.0,109.0,68.16,38.12
2016,6,11,6,15,414.5,60.5,1.4,20.5,153.5,106.99,64.95
2016,6,11,6,30,482.0,70.0,1.4,21.0,198.0,152.96,100.66
2016,6,11,6,45,531.5,77.0,1.4,21.5,246.5,199.77,139.63
2016,6,11,7,0,581.0,84.0,1.4,22.0,295.0,251.9,183.48
2016,6,11,7,15,616.5,90.0,1.5,22.5,344.5,303.29,226.94
2016,6,11,7,30,652.0,96.0,1.6,23.0,394.0,357.99,272.16
2016,6,11,7,45,679.5,100.5,1.7,24.0,443.5,410.63,314.18
2016,6,11,8,0,707.0,105.0,1.8,25.0,493.0,465.21,356.28
2016,6,11,8,15,728.0,109.0,1.8,25.5,540.0,517.83,395.95
2016,6,11,8,30,749.0,113.0,1.8,26.0,587.0,570.52,434.39
2016,6,11,8,45,766.0,116.0,1.8,27.0,631.5,620.07,468.49
2016,6,11,9,0,783.0,119.0,1.8,28.0,676.0,669.44,501.3
2016,6,11,9,15,795.5,121.5,1.75,28.0,716.0,714.54,530.71
2016,6,11,9,30,808.0,124.0,1.7,28.0,756.0,758.58,558.56
2016,6,11,9,45,818.0,126.5,1.7,28.5,790.5,799.29,583.04
2016,6,11,10,0,828.0,129.0,1.7,29.0,825.0,835.56,604.26
2016,6,11,10,15,835.0,130.5,1.7,29.0,854.0,868.66,624.45
2016,6,11,10,30,842.0,132.0,1.7,29.0,883.0,899.49,643.07
2016,6,11,10,45,846.5,133.5,1.7,29.5,905.5,925.57,657.29
2016,6,11,11,0,851.0,135.0,1.7,30.0,928.0,948.97,669.77
2016,6,11,11,15,854.5,136.0,1.7,30.0,943.5,968.09,680.93
2016,6,11,11,30,858.0,137.0,1.7,30.0,959.0,984.28,690.36
2016,6,11,11,45,859.0,138.0,1.7,30.5,967.0,994.99,695.09
2016,6,11,12,0,860.0,139.0,1.7,31.0,975.0,1002.61,698.05
2016,6,11,12,15,860.0,139.0,1.7,31.0,976.0,1005.13,699.42
2016,6,11,12,30,860.0,139.0,1.7,31.0,977.0,1004.54,699.05
2016,6,11,12,45,864.5,134.0,1.75,31.5,972.0,1000.37,695.88
2016,6,11,13,0,869.0,129.0,1.8,32.0,967.0,992.98,690.87
2016,6,11,13,15,866.0,128.5,1.8,32.0,953.5,979.52,683.01
2016,6,11,13,30,863.0,128.0,1.8,32.0,940.0,963.03,673.41
2016,6,11,13,45,858.5,127.0,1.85,32.0,919.0,941.69,661.44
2016,6,11,14,0,854.0,126.0,1.9,32.0,898.0,917.55,647.71
2016,6,11,14,15,847.5,124.5,1.85,32.0,871.0,888.46,629.77
2016,6,11,14,30,841.0,123.0,1.8,32.0,844.0,856.95,610.3
2016,6,11,14,45,833.0,120.5,1.8,32.0,811.0,820.92,588.32
2016,6,11,15,0,825.0,118.0,1.8,32.0,778.0,782.92,564.89
2016,6,11,15,15,814.0,116.0,1.75,32.0,740.0,741.33,538.46
2016,6,11,15,30,803.0,114.0,1.7,32.0,702.0,699.76,511.81
2016,6,11,15,45,791.0,110.0,1.7,32.0,660.0,652.64,480.73
2016,6,11,16,0,779.0,106.0,1.7,32.0,618.0,604.73,447.45
2016,6,11,16,15,760.5,102.5,1.7,31.5,571.5,552.93,411.32
2016,6,11,16,30,742.0,99.0,1.7,31.0,525.0,501.42,374.2
2016,6,11,16,45,720.5,94.5,1.75,31.0,477.0,448.0,333.9
2016,6,11,17,0,699.0,90.0,1.8,31.0,429.0,394.83,292.51
2016,6,11,17,15,667.5,85.0,1.6,30.0,379.0,339.44,248.87
2016,6,11,17,30,636.0,80.0,1.4,29.0,329.0,286.74,206.11
2016,6,11,17,45,594.0,74.0,1.2,28.5,280.0,233.14,161.82
2016,6,11,18,0,552.0,68.0,1.0,28.0,231.0,183.86,120.95
2016,6,11,18,15,491.5,60.5,1.0,27.0,184.5,134.68,82.27
2016,6,11,18,30,431.0,53.0,1.0,26.0,138.0,92.28,51.24
2016,6,11,18,45,341.0,42.5,1.0,25.5,97.5,52.45,26.77
2016,6,11,19,0,251.0,32.0,1.0,25.0,57.0,24.73,14.28
2016,6,11,19,15,125.5,16.0,1.0,24.5,28.5,12.32,0.0
2016,6,11,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
