Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,12,5,15,90.5,12.5,1.4,19.5,19.0,12.29,0.0
2016,6,12,5,30,181.0,25.0,1.6,20.0,38.0,19.43,7.52
2016,6,12,5,45,287.5,36.5,1.85,20.5,76.5,33.18,18.03
2016,6,12,6,0,394.0,48.0,2.1,21.0,115.0,68.9,36.94
2016,6,12,6,15,463.0,57.0,2.15,21.5,161.0,109.51,64.74
2016,6,12,6,30,532.0,66.0,2.2,22.0,207.0,157.95,102.43
2016,6,12,6,45,584.5,71.5,2.25,23.0,257.5,206.78,142.97
2016,6,12,7,0,637.0,77.0,2.3,24.0,308.0,261.22,188.63
2016,6,12,7,15,671.5,82.0,2.5,24.5,358.5,314.29,233.86
2016,6,12,7,30,706.0,87.0,2.7,25.0,409.0,370.5,280.74
2016,6,12,7,45,733.5,90.5,2.95,26.0,460.0,425.76,325.3
2016,6,12,8,0,761.0,94.0,3.2,27.0,511.0,481.9,369.18
2016,6,12,8,15,780.5,97.0,3.25,27.5,559.0,534.67,409.6
2016,6,12,8,30,800.0,100.0,3.3,28.0,607.0,587.93,449.16
2016,6,12,8,45,815.0,103.0,3.4,28.5,651.5,638.48,485.76
2016,6,12,9,0,830.0,106.0,3.5,29.0,696.0,687.54,520.08
2016,6,12,9,15,841.5,108.5,3.45,29.0,736.5,733.5,550.58
2016,6,12,9,30,853.0,111.0,3.4,29.0,777.0,778.19,579.8
2016,6,12,9,45,856.5,115.5,3.35,29.5,811.0,816.89,603.36
2016,6,12,10,0,860.0,120.0,3.3,30.0,845.0,853.34,625.09
2016,6,12,10,15,644.5,243.0,3.25,30.0,797.0,819.19,599.77
2016,6,12,10,30,429.0,366.0,3.2,30.0,749.0,764.23,555.57
2016,6,12,10,45,396.5,392.0,3.2,30.5,753.0,767.51,555.5
2016,6,12,11,0,364.0,418.0,3.2,31.0,757.0,771.99,555.73
2016,6,12,11,15,624.0,274.5,3.2,31.0,867.5,892.01,643.32
2016,6,12,11,30,884.0,131.0,3.2,31.0,978.0,1003.67,715.16
2016,6,12,11,45,884.0,132.0,3.2,31.0,985.5,1013.7,720.28
2016,6,12,12,0,884.0,133.0,3.2,31.0,993.0,1020.53,724.32
2016,6,12,12,15,883.5,133.0,3.25,31.0,993.5,1022.67,725.92
2016,6,12,12,30,883.0,133.0,3.3,31.0,994.0,1021.6,725.63
2016,6,12,12,45,877.5,135.0,3.4,31.5,986.0,1014.35,720.45
2016,6,12,13,0,872.0,137.0,3.5,32.0,978.0,1003.98,713.41
2016,6,12,13,15,867.5,136.0,3.55,32.0,962.5,988.57,704.35
2016,6,12,13,30,863.0,135.0,3.6,32.0,947.0,970.17,693.43
2016,6,12,13,45,854.5,135.5,3.65,32.0,924.5,946.59,679.2
2016,6,12,14,0,846.0,136.0,3.7,32.0,902.0,920.4,663.27
2016,6,12,14,15,838.0,134.5,3.65,32.0,873.5,890.21,644.13
2016,6,12,14,30,830.0,133.0,3.6,32.0,845.0,857.71,623.43
2016,6,12,14,45,812.0,135.0,3.6,32.0,809.0,820.96,600.06
2016,6,12,15,0,794.0,137.0,3.6,32.0,773.0,779.86,573.58
2016,6,12,15,15,781.0,134.5,3.5,31.5,734.0,737.04,546.39
2016,6,12,15,30,768.0,132.0,3.4,31.0,695.0,693.1,518.08
2016,6,12,15,45,744.5,132.0,3.3,31.0,650.5,643.63,482.85
2016,6,12,16,0,721.0,132.0,3.2,31.0,606.0,594.34,447.05
2016,6,12,16,15,700.5,127.5,3.05,30.5,560.0,542.82,409.74
2016,6,12,16,30,680.0,123.0,2.9,30.0,514.0,491.89,371.89
2016,6,12,16,45,649.0,119.5,2.75,30.0,465.0,437.67,329.9
2016,6,12,17,0,618.0,116.0,2.6,30.0,416.0,385.63,288.66
2016,6,12,17,15,583.5,109.0,2.4,29.5,367.0,331.3,245.39
2016,6,12,17,30,549.0,102.0,2.2,29.0,318.0,280.09,203.66
2016,6,12,17,45,493.5,96.0,2.05,28.5,268.5,226.6,160.26
2016,6,12,18,0,438.0,90.0,1.9,28.0,219.0,179.78,122.33
2016,6,12,18,15,378.0,78.0,1.8,27.0,174.5,132.67,85.55
2016,6,12,18,30,318.0,66.0,1.7,26.0,130.0,92.25,55.83
2016,6,12,18,45,234.5,51.5,1.65,25.5,91.0,55.16,31.83
2016,6,12,19,0,151.0,37.0,1.6,25.0,52.0,28.57,17.42
2016,6,12,19,15,75.5,18.5,1.65,24.5,26.0,15.68,0.0
2016,6,12,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,15,116.0,12.5,1.6,16.5,21.0,12.29,0.0
2016,6,13,5,30,232.0,25.0,1.8,17.0,42.0,19.76,7.87
2016,6,13,5,45,350.0,35.0,2.05,17.5,83.0,32.47,17.18
2016,6,13,6,0,468.0,45.0,2.3,18.0,124.0,70.96,36.55
2016,6,13,6,15,538.5,52.5,2.4,18.5,173.0,114.44,66.36
2016,6,13,6,30,609.0,60.0,2.5,19.0,222.0,165.88,107.02
2016,6,13,6,45,664.0,64.5,2.7,19.5,275.5,218.58,151.89
2016,6,13,7,0,719.0,69.0,2.9,20.0,329.0,278.29,203.39
2016,6,13,7,15,752.0,73.0,2.9,20.0,382.5,334.14,252.48
2016,6,13,7,30,785.0,77.0,2.9,20.0,436.0,392.9,303.0
2016,6,13,7,45,813.5,79.0,2.95,20.5,489.0,450.26,350.7
2016,6,13,8,0,842.0,81.0,3.0,21.0,542.0,509.47,398.33
2016,6,13,8,15,859.0,84.0,2.9,21.5,591.5,564.89,441.18
2016,6,13,8,30,876.0,87.0,2.8,22.0,641.0,620.09,482.29
2016,6,13,8,45,892.5,87.5,2.75,22.5,687.5,672.28,520.06
2016,6,13,9,0,909.0,88.0,2.7,23.0,734.0,723.97,554.93
2016,6,13,9,15,918.5,90.0,2.6,23.0,775.5,771.23,585.87
2016,6,13,9,30,928.0,92.0,2.5,23.0,817.0,816.89,615.15
2016,6,13,9,45,937.5,92.5,2.4,23.5,853.0,859.19,640.39
2016,6,13,10,0,947.0,93.0,2.3,24.0,889.0,899.43,663.73
2016,6,13,10,15,952.0,94.0,2.15,24.5,918.5,933.96,682.35
2016,6,13,10,30,957.0,95.0,2.0,25.0,948.0,965.76,698.75
2016,6,13,10,45,961.0,95.5,1.9,25.5,971.0,993.23,712.59
2016,6,13,11,0,965.0,96.0,1.8,26.0,994.0,1017.63,724.28
2016,6,13,11,15,966.5,96.5,1.7,26.0,1009.5,1036.4,733.74
2016,6,13,11,30,968.0,97.0,1.6,26.0,1025.0,1051.8,741.09
2016,6,13,11,45,968.5,97.5,1.55,26.5,1033.0,1062.77,745.04
2016,6,13,12,0,969.0,98.0,1.5,27.0,1041.0,1070.25,746.95
2016,6,13,12,15,968.5,98.0,1.45,27.0,1041.0,1072.7,747.4
2016,6,13,12,30,968.0,98.0,1.4,27.0,1041.0,1071.63,745.88
2016,6,13,12,45,963.0,100.0,1.35,27.5,1033.0,1064.58,739.44
2016,6,13,13,0,958.0,102.0,1.3,28.0,1025.0,1054.09,731.12
2016,6,13,13,15,955.0,101.5,1.25,28.0,1010.5,1039.68,722.03
2016,6,13,13,30,952.0,101.0,1.2,28.0,996.0,1021.92,711.06
2016,6,13,13,45,946.5,100.5,1.15,28.0,974.0,998.56,696.78
2016,6,13,14,0,941.0,100.0,1.1,28.0,952.0,972.15,680.75
2016,6,13,14,15,935.0,99.0,1.05,28.0,924.0,941.89,662.37
2016,6,13,14,30,929.0,98.0,1.0,28.0,896.0,908.9,642.31
2016,6,13,14,45,920.0,97.0,0.95,28.0,861.0,870.86,619.01
2016,6,13,15,0,911.0,96.0,0.9,28.0,826.0,830.64,594.24
2016,6,13,15,15,901.0,94.0,0.85,28.0,786.0,786.7,566.88
2016,6,13,15,30,891.0,92.0,0.8,28.0,746.0,741.1,538.19
2016,6,13,15,45,877.0,90.0,0.8,28.0,701.0,691.34,507.02
2016,6,13,16,0,863.0,88.0,0.8,28.0,656.0,640.74,472.99
2016,6,13,16,15,846.0,85.5,0.75,28.0,608.0,587.28,435.06
2016,6,13,16,30,829.0,83.0,0.7,28.0,560.0,533.79,396.01
2016,6,13,16,45,806.0,80.0,0.7,28.5,509.0,476.68,352.87
2016,6,13,17,0,783.0,77.0,0.7,29.0,458.0,420.85,309.37
2016,6,13,17,15,753.5,73.0,0.6,28.5,406.0,362.93,263.78
2016,6,13,17,30,724.0,69.0,0.5,28.0,354.0,307.39,218.69
2016,6,13,17,45,683.0,64.0,0.45,27.5,302.0,250.34,171.98
2016,6,13,18,0,642.0,59.0,0.4,27.0,250.0,196.15,127.23
2016,6,13,18,15,583.0,53.0,0.4,26.0,201.0,143.57,85.61
2016,6,13,18,30,524.0,47.0,0.4,25.0,152.0,97.54,51.68
2016,6,13,18,45,432.0,38.5,0.45,24.5,108.5,54.14,25.36
2016,6,13,19,0,340.0,30.0,0.5,24.0,65.0,22.69,12.82
2016,6,13,19,15,170.0,15.0,0.5,23.5,32.5,11.01,0.0
2016,6,13,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,14,5,15,93.0,12.5,1.5,15.5,19.0,12.29,0.0
2016,6,14,5,30,186.0,25.0,1.7,16.0,38.0,19.43,7.65
2016,6,14,5,45,291.0,36.5,1.95,17.0,76.5,32.91,18.27
2016,6,14,6,0,396.0,48.0,2.2,18.0,115.0,68.59,37.2
2016,6,14,6,15,465.0,57.0,2.15,18.5,161.0,109.22,65.22
2016,6,14,6,30,534.0,66.0,2.1,19.0,207.0,157.67,103.28
2016,6,14,6,45,586.5,71.5,2.05,19.5,258.0,206.54,144.51
2016,6,14,7,0,639.0,77.0,2.0,20.0,309.0,261.02,191.06
2016,6,14,7,15,674.0,82.5,2.05,20.5,360.0,314.81,237.29
2016,6,14,7,30,709.0,88.0,2.1,21.0,411.0,371.81,285.1
2016,6,14,7,45,738.0,91.0,2.15,22.0,462.5,427.39,330.01
2016,6,14,8,0,767.0,94.0,2.2,23.0,514.0,484.0,374.18
2016,6,14,8,15,787.0,97.5,2.25,23.5,562.5,537.83,415.53
2016,6,14,8,30,807.0,101.0,2.3,24.0,611.0,592.21,455.99
2016,6,14,8,45,824.0,103.0,2.35,25.0,657.0,643.39,492.02
2016,6,14,9,0,841.0,105.0,2.4,26.0,703.0,693.26,525.64
2016,6,14,9,15,852.5,107.5,2.3,26.0,743.5,739.7,555.76
2016,6,14,9,30,864.0,110.0,2.2,26.0,784.0,784.86,584.45
2016,6,14,9,45,873.0,111.5,2.15,26.5,819.5,825.47,608.76
2016,6,14,10,0,882.0,113.0,2.1,27.0,855.0,864.17,631.38
2016,6,14,10,15,888.5,114.5,2.05,27.0,884.5,898.56,652.12
2016,6,14,10,30,895.0,116.0,2.0,27.0,914.0,930.5,671.09
2016,6,14,10,45,899.0,117.0,1.95,27.5,936.5,957.0,685.08
2016,6,14,11,0,903.0,118.0,1.9,28.0,959.0,980.63,697.15
2016,6,14,11,15,905.5,119.0,1.85,28.0,974.5,999.82,707.77
2016,6,14,11,30,908.0,120.0,1.8,28.0,990.0,1015.87,716.47
2016,6,14,11,45,908.5,121.0,1.75,28.5,998.0,1026.75,720.58
2016,6,14,12,0,909.0,122.0,1.7,29.0,1006.0,1034.34,722.78
2016,6,14,12,15,908.5,122.0,1.65,29.0,1006.5,1036.64,723.28
2016,6,14,12,30,908.0,122.0,1.6,29.0,1007.0,1035.66,721.93
2016,6,14,12,45,907.0,121.0,1.6,29.5,1000.5,1029.89,717.12
2016,6,14,13,0,906.0,120.0,1.6,30.0,994.0,1020.84,710.48
2016,6,14,13,15,902.5,119.5,1.6,30.0,980.0,1006.6,702.23
2016,6,14,13,30,899.0,119.0,1.6,30.0,966.0,989.22,692.17
2016,6,14,13,45,892.5,119.5,1.6,30.0,944.5,966.96,679.16
2016,6,14,14,0,886.0,120.0,1.6,30.0,923.0,941.87,664.45
2016,6,14,14,15,879.0,118.5,1.55,30.0,895.0,911.65,645.89
2016,6,14,14,30,872.0,117.0,1.5,30.0,867.0,878.94,625.75
2016,6,14,14,45,862.0,116.0,1.5,30.0,833.0,841.89,603.34
2016,6,14,15,0,852.0,115.0,1.5,30.0,799.0,802.9,579.49
2016,6,14,15,15,841.0,113.0,1.4,29.5,760.0,760.42,553.22
2016,6,14,15,30,830.0,111.0,1.3,29.0,721.0,716.5,525.7
2016,6,14,15,45,814.5,108.5,1.25,29.0,677.0,668.79,494.24
2016,6,14,16,0,799.0,106.0,1.2,29.0,633.0,619.19,459.54
2016,6,14,16,15,780.5,103.0,1.1,29.0,586.0,567.02,421.82
2016,6,14,16,30,762.0,100.0,1.0,29.0,539.0,515.08,383.35
2016,6,14,16,45,735.5,96.5,0.95,29.0,489.0,459.23,341.36
2016,6,14,17,0,709.0,93.0,0.9,29.0,439.0,404.08,298.72
2016,6,14,17,15,677.5,88.0,0.85,28.5,388.5,348.12,254.88
2016,6,14,17,30,646.0,83.0,0.8,28.0,338.0,294.83,211.83
2016,6,14,17,45,601.5,77.5,0.8,27.5,288.0,240.38,167.46
2016,6,14,18,0,557.0,72.0,0.8,27.0,238.0,190.51,126.46
2016,6,14,18,15,497.0,63.5,0.8,26.0,190.5,140.02,86.62
2016,6,14,18,30,437.0,55.0,0.8,25.0,143.0,96.24,54.26
2016,6,14,18,45,349.5,44.5,0.85,24.0,102.0,55.94,29.15
2016,6,14,19,0,262.0,34.0,0.9,23.0,61.0,26.46,15.99
2016,6,14,19,15,131.0,17.0,0.95,22.5,30.5,13.09,0.0
2016,6,14,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,10.0,1.5,18.0,10.0,9.83,0.0
2016,6,15,5,30,0.0,20.0,1.6,18.0,20.0,19.31,7.4
2016,6,15,5,45,27.5,42.0,1.7,18.5,46.5,38.59,25.25
2016,6,15,6,0,55.0,64.0,1.8,19.0,73.0,62.44,43.96
2016,6,15,6,15,82.0,88.5,1.65,19.0,107.5,91.16,66.62
2016,6,15,6,30,109.0,113.0,1.5,19.0,142.0,124.49,93.36
2016,6,15,6,45,159.5,126.0,1.4,19.5,178.5,156.33,118.09
2016,6,15,7,0,210.0,139.0,1.3,20.0,215.0,193.46,147.49
2016,6,15,7,15,133.0,160.0,1.15,20.5,210.5,199.43,154.39
2016,6,15,7,30,56.0,181.0,1.0,21.0,206.0,196.35,152.63
2016,6,15,7,45,54.5,201.5,0.85,21.5,228.5,219.09,169.77
2016,6,15,8,0,53.0,222.0,0.7,22.0,251.0,241.67,186.18
2016,6,15,8,15,37.0,224.5,0.55,22.5,246.0,238.62,182.54
2016,6,15,8,30,21.0,227.0,0.4,23.0,241.0,232.43,176.48
2016,6,15,8,45,12.0,196.5,0.3,23.5,204.5,198.21,149.57
2016,6,15,9,0,3.0,166.0,0.2,24.0,168.0,163.0,122.02
2016,6,15,9,15,25.0,249.0,0.35,24.5,268.5,262.53,197.05
2016,6,15,9,30,47.0,332.0,0.5,25.0,369.0,363.07,269.39
2016,6,15,9,45,34.0,317.0,0.7,26.0,344.5,339.9,251.09
2016,6,15,10,0,21.0,302.0,0.9,27.0,320.0,312.17,230.2
2016,6,15,10,15,23.0,320.5,0.95,27.5,341.0,332.97,244.68
2016,6,15,10,30,25.0,339.0,1.0,28.0,362.0,358.19,261.87
2016,6,15,10,45,19.0,298.5,1.05,28.5,316.5,309.11,226.05
2016,6,15,11,0,13.0,258.0,1.1,29.0,271.0,264.07,193.18
2016,6,15,11,15,381.0,232.0,1.05,29.0,597.0,612.0,449.1
2016,6,15,11,30,749.0,206.0,1.0,29.0,923.0,950.84,666.68
2016,6,15,11,45,756.5,202.5,1.0,29.5,933.0,962.81,667.89
2016,6,15,12,0,764.0,199.0,1.0,30.0,943.0,972.09,671.83
2016,6,15,12,15,512.0,342.0,1.0,30.0,841.0,869.77,604.49
2016,6,15,12,30,260.0,485.0,1.0,30.0,739.0,756.58,525.96
2016,6,15,12,45,267.0,480.0,1.05,30.5,739.5,757.15,527.41
2016,6,15,13,0,274.0,475.0,1.1,31.0,740.0,756.45,526.87
2016,6,15,13,15,501.0,345.5,1.15,31.0,820.5,848.98,593.86
2016,6,15,13,30,728.0,216.0,1.2,31.0,901.0,930.01,649.17
2016,6,15,13,45,523.5,320.5,1.25,31.0,808.0,826.75,580.79
2016,6,15,14,0,319.0,425.0,1.3,31.0,715.0,725.91,511.74
2016,6,15,14,15,328.0,408.0,1.35,31.0,698.0,707.79,502.28
2016,6,15,14,30,337.0,391.0,1.4,31.0,681.0,688.11,490.87
2016,6,15,14,45,519.5,288.0,1.5,31.0,715.0,730.38,525.69
2016,6,15,15,0,702.0,185.0,1.6,31.0,749.0,756.59,548.86
2016,6,15,15,15,539.5,245.5,1.6,31.0,666.0,663.56,483.2
2016,6,15,15,30,377.0,306.0,1.6,31.0,583.0,579.33,423.13
2016,6,15,15,45,375.0,285.5,1.6,31.0,547.0,540.44,397.34
2016,6,15,16,0,373.0,265.0,1.6,31.0,511.0,500.92,370.23
2016,6,15,16,15,206.0,246.0,1.55,30.5,380.5,363.03,270.63
2016,6,15,16,30,39.0,227.0,1.5,30.0,250.0,241.44,180.29
2016,6,15,16,45,19.5,157.0,1.45,30.0,168.5,161.18,120.3
2016,6,15,17,0,0.0,87.0,1.4,30.0,87.0,84.14,61.04
2016,6,15,17,15,0.0,76.5,1.3,29.5,76.5,73.97,53.47
2016,6,15,17,30,0.0,66.0,1.2,29.0,66.0,63.79,45.67
2016,6,15,17,45,0.0,56.0,1.15,28.5,56.0,54.11,38.14
2016,6,15,18,0,0.0,46.0,1.1,28.0,46.0,44.43,30.47
2016,6,15,18,15,0.0,36.5,1.0,27.5,36.5,35.24,23.05
2016,6,15,18,30,0.0,27.0,0.9,27.0,27.0,26.05,15.51
2016,6,15,18,45,0.0,18.5,0.8,26.5,18.5,17.84,8.68
2016,6,15,19,0,0.0,10.0,0.7,26.0,10.0,9.64,2.17
2016,6,15,19,15,0.0,5.0,0.7,25.5,5.0,4.82,0.0
2016,6,15,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,7.5,1.25,21.0,7.5,7.37,0.0
2016,6,16,5,30,0.0,15.0,1.4,21.0,15.0,14.47,3.95
2016,6,16,5,45,0.0,30.5,1.6,21.5,30.5,29.36,17.8
2016,6,16,6,0,0.0,46.0,1.8,22.0,46.0,43.97,30.31
2016,6,16,6,15,0.0,65.0,1.85,22.0,65.0,61.95,45.48
2016,6,16,6,30,0.0,84.0,1.9,22.0,84.0,80.12,60.63
2016,6,16,6,45,4.5,103.5,2.0,22.5,105.0,99.95,76.56
2016,6,16,7,0,9.0,123.0,2.1,23.0,126.0,120.38,92.72
2016,6,16,7,15,109.5,154.5,2.25,23.5,204.0,186.05,143.18
2016,6,16,7,30,210.0,186.0,2.4,24.0,282.0,263.16,202.77
2016,6,16,7,45,479.0,137.5,2.6,25.0,389.5,352.63,271.34
2016,6,16,8,0,748.0,89.0,2.8,26.0,497.0,468.4,360.14
2016,6,16,8,15,768.5,92.0,2.85,26.5,545.0,521.03,400.3
2016,6,16,8,30,789.0,95.0,2.9,27.0,593.0,574.28,440.0
2016,6,16,8,45,808.5,96.0,2.95,27.5,639.0,624.64,476.54
2016,6,16,9,0,828.0,97.0,3.0,28.0,685.0,675.26,511.74
2016,6,16,9,15,840.5,99.0,3.0,28.5,726.0,721.4,541.48
2016,6,16,9,30,853.0,101.0,3.0,29.0,767.0,766.38,569.93
2016,6,16,9,45,864.0,102.0,3.05,29.5,803.0,807.75,595.74
2016,6,16,10,0,875.0,103.0,3.1,30.0,839.0,847.37,620.08
2016,6,16,10,15,882.5,104.5,3.05,30.0,869.0,882.48,641.83
2016,6,16,10,30,890.0,106.0,3.0,30.0,899.0,915.23,661.87
2016,6,16,10,45,896.0,106.5,3.0,30.5,923.0,943.03,677.58
2016,6,16,11,0,902.0,107.0,3.0,31.0,947.0,968.07,691.44
2016,6,16,11,15,906.0,108.0,2.95,31.0,964.0,988.79,703.52
2016,6,16,11,30,910.0,109.0,2.9,31.0,981.0,1006.42,713.68
2016,6,16,11,45,913.0,109.0,2.9,31.5,990.5,1018.88,719.61
2016,6,16,12,0,916.0,109.0,2.9,32.0,1000.0,1028.1,723.6
2016,6,16,12,15,916.5,109.0,2.85,32.0,1001.5,1031.53,725.12
2016,6,16,12,30,917.0,109.0,2.8,32.0,1003.0,1031.64,724.72
2016,6,16,12,45,916.5,108.0,2.8,32.0,997.5,1026.41,721.58
2016,6,16,13,0,916.0,107.0,2.8,32.0,992.0,1017.87,716.52
2016,6,16,13,15,913.0,106.5,2.7,32.0,978.0,1004.09,707.42
2016,6,16,13,30,910.0,106.0,2.6,32.0,964.0,987.12,696.44
2016,6,16,13,45,906.0,105.0,2.55,32.0,943.0,965.6,683.14
2016,6,16,14,0,902.0,104.0,2.5,32.0,922.0,941.11,668.03
2016,6,16,14,15,895.0,102.5,2.4,32.0,894.0,910.57,648.67
2016,6,16,14,30,888.0,101.0,2.3,32.0,866.0,877.49,627.71
2016,6,16,14,45,878.0,100.0,2.2,32.0,831.5,840.03,603.85
2016,6,16,15,0,868.0,99.0,2.1,32.0,797.0,800.59,578.62
2016,6,16,15,15,857.5,97.5,2.0,32.0,758.0,758.48,551.47
2016,6,16,15,30,847.0,96.0,1.9,32.0,719.0,714.86,523.12
2016,6,16,15,45,829.5,95.0,1.8,32.0,675.0,665.67,490.71
2016,6,16,16,0,812.0,94.0,1.7,32.0,631.0,616.03,455.72
2016,6,16,16,15,794.0,91.0,1.7,32.0,584.0,564.11,418.74
2016,6,16,16,30,776.0,88.0,1.7,32.0,537.0,511.87,380.47
2016,6,16,16,45,746.5,87.0,1.7,32.0,487.0,456.4,338.68
2016,6,16,17,0,717.0,86.0,1.7,32.0,437.0,402.77,297.04
2016,6,16,17,15,686.0,81.5,1.55,31.5,387.0,346.25,252.43
2016,6,16,17,30,655.0,77.0,1.4,31.0,337.0,293.18,209.31
2016,6,16,17,45,607.0,72.5,1.3,30.5,286.5,238.22,164.52
2016,6,16,18,0,559.0,68.0,1.2,30.0,236.0,188.19,123.55
2016,6,16,18,15,499.5,60.5,1.15,29.0,189.5,138.54,84.52
2016,6,16,18,30,440.0,53.0,1.1,28.0,143.0,95.53,52.89
2016,6,16,18,45,351.5,43.0,1.1,27.5,102.0,55.32,27.93
2016,6,16,19,0,263.0,33.0,1.1,27.0,61.0,25.35,14.83
2016,6,16,19,15,131.5,16.5,1.2,26.5,30.5,12.66,0.09
2016,6,16,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,17,5,15,100.5,11.5,1.5,21.0,19.0,11.3,0.0
2016,6,17,5,30,201.0,23.0,1.7,21.0,38.0,17.86,6.1
2016,6,17,5,45,304.5,33.5,1.95,21.5,75.5,29.59,15.46
2016,6,17,6,0,408.0,44.0,2.2,22.0,113.0,64.76,33.23
2016,6,17,6,15,475.5,51.5,2.35,22.5,158.0,104.32,59.77
2016,6,17,6,30,543.0,59.0,2.5,23.0,203.0,151.48,96.29
2016,6,17,6,45,591.0,64.5,2.7,23.5,252.0,199.64,136.72
2016,6,17,7,0,639.0,70.0,2.9,24.0,301.0,252.9,182.14
2016,6,17,7,15,672.0,74.5,2.95,24.0,350.5,304.9,227.19
2016,6,17,7,30,705.0,79.0,3.0,24.0,400.0,360.82,274.62
2016,6,17,7,45,731.0,82.5,3.05,24.5,449.5,414.26,318.61
2016,6,17,8,0,757.0,86.0,3.1,25.0,499.0,469.42,362.6
2016,6,17,8,15,776.0,89.0,3.05,25.5,546.5,521.65,402.87
2016,6,17,8,30,795.0,92.0,3.0,26.0,594.0,574.35,442.16
2016,6,17,8,45,561.0,198.5,3.0,26.5,565.5,564.61,430.74
2016,6,17,9,0,327.0,305.0,3.0,27.0,537.0,530.53,400.47
2016,6,17,9,15,175.5,297.0,3.0,27.0,422.5,423.41,319.96
2016,6,17,9,30,24.0,289.0,3.0,27.0,308.0,299.8,224.71
2016,6,17,9,45,190.5,331.0,3.0,27.5,490.5,484.4,363.94
2016,6,17,10,0,357.0,373.0,3.0,28.0,673.0,678.09,501.53
2016,6,17,10,15,206.0,387.0,3.0,28.0,562.0,567.87,419.49
2016,6,17,10,30,55.0,401.0,3.0,28.0,451.0,447.37,329.47
2016,6,17,10,45,27.5,254.5,3.05,28.0,279.5,277.06,205.88
2016,6,17,11,0,0.0,108.0,3.1,28.0,108.0,104.87,75.61
2016,6,17,11,15,8.0,203.5,3.15,28.0,212.0,206.01,152.81
2016,6,17,11,30,16.0,299.0,3.2,28.0,316.0,308.03,228.35
2016,6,17,11,45,139.0,391.5,3.25,28.0,527.5,533.56,394.38
2016,6,17,12,0,262.0,484.0,3.3,28.0,739.0,756.58,549.25
2016,6,17,12,15,147.5,443.5,3.4,28.0,587.5,596.59,436.01
2016,6,17,12,30,33.0,403.0,3.5,28.0,436.0,434.99,319.24
2016,6,17,12,45,32.5,398.0,3.65,28.0,430.0,429.19,315.95
2016,6,17,13,0,32.0,393.0,3.8,28.0,424.0,423.18,311.94
2016,6,17,13,15,121.5,433.5,3.95,27.5,548.5,556.51,411.16
2016,6,17,13,30,211.0,474.0,4.1,27.0,673.0,681.21,501.6
2016,6,17,13,45,531.5,299.0,4.25,27.0,785.5,813.0,604.08
2016,6,17,14,0,852.0,124.0,4.4,27.0,898.0,915.34,677.76
2016,6,17,14,15,434.0,202.0,4.5,26.5,596.5,602.51,458.43
2016,6,17,14,30,16.0,280.0,4.6,26.0,295.0,286.83,215.36
2016,6,17,14,45,10.5,225.5,4.7,26.0,235.0,228.14,171.92
2016,6,17,15,0,5.0,171.0,4.8,26.0,175.0,170.03,127.65
2016,6,17,15,15,19.5,232.5,4.8,25.5,247.5,240.86,183.12
2016,6,17,15,30,34.0,294.0,4.8,25.0,320.0,313.02,238.95
2016,6,17,15,45,105.5,298.5,4.8,25.0,370.0,366.84,281.76
2016,6,17,16,0,177.0,303.0,4.8,25.0,420.0,411.07,316.64
2016,6,17,16,15,458.0,202.0,4.7,24.5,474.0,473.7,369.0
2016,6,17,16,30,739.0,101.0,4.6,24.0,528.0,505.38,395.18
2016,6,17,16,45,390.5,146.0,4.55,24.0,370.0,337.56,263.34
2016,6,17,17,0,42.0,191.0,4.5,24.0,212.0,202.67,156.93
2016,6,17,17,15,39.0,170.0,4.35,23.5,187.5,178.42,138.41
2016,6,17,17,30,36.0,149.0,4.2,23.0,163.0,154.56,119.73
2016,6,17,17,45,291.0,110.0,4.05,22.5,199.5,185.88,138.39
2016,6,17,18,0,546.0,71.0,3.9,22.0,236.0,188.69,129.55
2016,6,17,18,15,487.0,63.5,3.6,21.5,189.5,139.79,89.15
2016,6,17,18,30,428.0,56.0,3.3,21.0,143.0,97.49,56.7
2016,6,17,18,45,342.0,45.0,3.05,21.0,102.5,57.05,30.39
2016,6,17,19,0,256.0,34.0,2.8,21.0,62.0,26.02,15.86
2016,6,17,19,15,128.0,17.0,2.65,20.5,31.0,13.05,0.71
2016,6,17,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,18,5,15,78.5,13.0,2.75,16.0,19.0,12.78,0.0
2016,6,18,5,30,157.0,26.0,2.8,16.0,38.0,20.3,7.82
2016,6,18,5,45,260.0,39.5,2.9,16.5,75.5,33.96,19.87
2016,6,18,6,0,363.0,53.0,3.0,17.0,113.0,69.36,39.38
2016,6,18,6,15,434.5,62.5,3.1,17.5,159.5,109.46,67.04
2016,6,18,6,30,506.0,72.0,3.2,18.0,206.0,156.91,104.22
2016,6,18,6,45,551.5,80.5,3.35,19.0,255.5,205.31,145.16
2016,6,18,7,0,597.0,89.0,3.5,20.0,305.0,258.62,190.74
2016,6,18,7,15,633.5,95.5,3.55,20.5,356.0,311.57,236.39
2016,6,18,7,30,670.0,102.0,3.6,21.0,407.0,367.95,283.99
2016,6,18,7,45,695.0,108.0,3.65,21.5,456.5,421.83,328.63
2016,6,18,8,0,720.0,114.0,3.7,22.0,506.0,477.4,373.29
2016,6,18,8,15,741.5,118.5,3.75,22.5,555.0,530.96,415.18
2016,6,18,8,30,763.0,123.0,3.8,23.0,604.0,585.61,456.66
2016,6,18,8,45,780.5,126.0,3.85,23.5,649.5,636.2,494.03
2016,6,18,9,0,798.0,129.0,3.9,24.0,695.0,686.64,530.34
2016,6,18,9,15,811.5,131.5,3.95,24.0,736.0,733.24,563.29
2016,6,18,9,30,825.0,134.0,4.0,24.0,777.0,778.83,594.36
2016,6,18,9,45,836.5,135.5,4.05,24.5,813.5,820.54,621.22
2016,6,18,10,0,848.0,137.0,4.1,25.0,850.0,860.62,646.64
2016,6,18,10,15,855.5,139.0,4.1,25.0,880.0,892.56,667.31
2016,6,18,10,30,863.0,141.0,4.1,25.0,910.0,925.13,688.35
2016,6,18,10,45,869.5,141.5,4.15,25.5,933.5,952.82,704.9
2016,6,18,11,0,876.0,142.0,4.2,26.0,957.0,977.85,719.64
2016,6,18,11,15,879.5,143.0,4.2,26.0,973.5,997.68,732.06
2016,6,18,11,30,883.0,144.0,4.2,26.0,990.0,1014.5,742.58
2016,6,18,11,45,886.5,143.5,4.25,26.5,999.5,1026.75,749.01
2016,6,18,12,0,890.0,143.0,4.3,27.0,1009.0,1035.87,753.48
2016,6,18,12,15,890.5,143.0,4.3,27.0,1010.5,1039.3,755.54
2016,6,18,12,30,891.0,143.0,4.3,27.0,1012.0,1039.51,755.67
2016,6,18,12,45,896.5,138.0,4.3,27.0,1008.0,1036.54,753.85
2016,6,18,13,0,902.0,133.0,4.3,27.0,1004.0,1030.26,750.0
2016,6,18,13,15,899.5,132.0,4.3,27.0,990.5,1016.74,741.54
2016,6,18,13,30,897.0,131.0,4.3,27.0,977.0,1000.07,731.13
2016,6,18,13,45,895.5,128.0,4.3,27.0,957.0,979.27,718.06
2016,6,18,14,0,894.0,125.0,4.3,27.0,937.0,955.42,703.02
2016,6,18,14,15,888.0,123.5,4.25,26.5,909.5,926.08,685.41
2016,6,18,14,30,882.0,122.0,4.2,26.0,882.0,894.15,665.97
2016,6,18,14,45,876.5,118.5,4.2,26.0,849.0,858.21,642.6
2016,6,18,15,0,871.0,115.0,4.2,26.0,816.0,819.99,617.51
2016,6,18,15,15,861.0,113.0,4.15,26.0,777.0,777.7,589.19
2016,6,18,15,30,851.0,111.0,4.1,26.0,738.0,733.83,559.53
2016,6,18,15,45,841.0,106.5,4.1,26.0,695.5,687.08,527.48
2016,6,18,16,0,831.0,102.0,4.1,26.0,653.0,637.9,491.4
2016,6,18,16,15,814.5,99.0,4.0,25.5,605.5,585.49,452.64
2016,6,18,16,30,798.0,96.0,3.9,25.0,558.0,533.06,412.74
2016,6,18,16,45,781.5,90.5,3.8,25.0,509.0,478.37,369.23
2016,6,18,17,0,765.0,85.0,3.7,25.0,460.0,424.17,324.9
2016,6,18,17,15,736.0,80.5,3.45,24.5,409.0,366.85,277.48
2016,6,18,17,30,707.0,76.0,3.2,24.0,358.0,311.86,230.76
2016,6,18,17,45,673.5,69.5,2.95,23.5,307.5,255.0,181.93
2016,6,18,18,0,640.0,63.0,2.7,23.0,257.0,202.56,136.5
2016,6,18,18,15,583.0,56.5,2.4,22.0,207.5,149.7,92.9
2016,6,18,18,30,526.0,50.0,2.1,21.0,158.0,103.16,57.14
2016,6,18,18,45,437.5,41.5,1.85,20.0,114.5,59.42,29.39
2016,6,18,19,0,349.0,33.0,1.6,19.0,71.0,25.68,15.78
2016,6,18,19,15,174.5,16.5,1.55,18.5,35.5,12.19,0.57
2016,6,18,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,5,15,123.0,12.0,1.1,13.5,21.0,11.8,0.0
2016,6,19,5,30,246.0,24.0,1.3,14.0,42.0,18.92,6.87
2016,6,19,5,45,360.0,34.0,1.55,15.0,82.5,30.17,16.33
2016,6,19,6,0,474.0,44.0,1.8,16.0,123.0,68.46,35.04
2016,6,19,6,15,543.5,51.0,1.7,16.5,171.0,111.35,64.13
2016,6,19,6,30,613.0,58.0,1.6,17.0,219.0,162.1,104.17
2016,6,19,6,45,660.0,63.0,1.5,18.0,271.0,213.37,147.78
2016,6,19,7,0,707.0,68.0,1.4,19.0,323.0,270.79,196.86
2016,6,19,7,15,686.0,78.0,1.45,19.5,357.0,312.09,234.68
2016,6,19,7,30,665.0,88.0,1.5,20.0,391.0,351.74,269.79
2016,6,19,7,45,684.0,96.5,1.55,21.0,439.5,405.02,312.91
2016,6,19,8,0,703.0,105.0,1.6,22.0,488.0,459.41,355.21
2016,6,19,8,15,778.0,98.5,1.6,22.5,558.5,531.2,409.68
2016,6,19,8,30,853.0,92.0,1.6,23.0,629.0,607.9,465.98
2016,6,19,8,45,865.0,95.5,1.65,23.5,674.5,659.19,502.42
2016,6,19,9,0,877.0,99.0,1.7,24.0,720.0,709.66,536.78
2016,6,19,9,15,888.0,101.0,1.7,24.0,761.5,756.82,567.51
2016,6,19,9,30,899.0,103.0,1.7,24.0,803.0,802.59,596.87
2016,6,19,9,45,908.0,104.0,1.75,24.5,839.0,844.11,622.31
2016,6,19,10,0,917.0,105.0,1.8,25.0,875.0,883.63,646.15
2016,6,19,10,15,923.0,106.5,1.8,25.0,905.0,918.83,667.69
2016,6,19,10,30,929.0,108.0,1.8,25.0,935.0,951.45,687.46
2016,6,19,10,45,934.0,108.0,1.8,25.5,958.5,978.9,702.47
2016,6,19,11,0,939.0,108.0,1.8,26.0,982.0,1003.42,715.58
2016,6,19,11,15,941.5,109.0,1.8,26.0,998.0,1023.47,727.29
2016,6,19,11,30,944.0,110.0,1.8,26.0,1014.0,1040.26,737.07
2016,6,19,11,45,945.5,110.0,1.8,26.5,1022.5,1051.74,742.19
2016,6,19,12,0,947.0,110.0,1.8,27.0,1031.0,1059.83,745.36
2016,6,19,12,15,946.5,110.0,1.8,27.0,1032.0,1062.51,746.8
2016,6,19,12,30,946.0,110.0,1.8,27.0,1033.0,1061.75,746.31
2016,6,19,12,45,942.5,111.5,1.8,27.0,1026.0,1056.07,742.95
2016,6,19,13,0,939.0,113.0,1.8,27.0,1019.0,1047.03,737.68
2016,6,19,13,15,936.0,112.5,1.75,27.0,1005.0,1033.14,728.86
2016,6,19,13,30,933.0,112.0,1.7,27.0,991.0,1015.98,718.14
2016,6,19,13,45,925.5,113.0,1.7,27.5,969.0,992.88,703.13
2016,6,19,14,0,918.0,114.0,1.7,28.0,947.0,966.88,686.42
2016,6,19,14,15,911.5,112.5,1.65,27.5,919.5,936.52,669.03
2016,6,19,14,30,905.0,111.0,1.6,27.0,892.0,903.53,649.89
2016,6,19,14,45,892.5,112.0,1.6,27.0,856.5,865.55,626.72
2016,6,19,15,0,880.0,113.0,1.6,27.0,821.0,825.69,602.13
2016,6,19,15,15,869.0,111.0,1.55,27.0,782.0,782.33,574.48
2016,6,19,15,30,858.0,109.0,1.5,27.0,743.0,737.44,545.55
2016,6,19,15,45,842.0,107.5,1.45,27.0,698.0,689.32,513.92
2016,6,19,16,0,826.0,106.0,1.4,27.0,653.0,639.29,478.64
2016,6,19,16,15,675.0,140.5,1.3,26.5,566.0,544.29,409.86
2016,6,19,16,30,524.0,175.0,1.2,26.0,479.0,460.28,347.93
2016,6,19,16,45,498.5,164.5,1.2,26.0,433.0,409.6,310.11
2016,6,19,17,0,473.0,154.0,1.2,26.0,387.0,360.8,272.48
2016,6,19,17,15,444.5,144.0,1.1,25.5,343.5,313.39,235.27
2016,6,19,17,30,416.0,134.0,1.0,25.0,300.0,268.57,199.28
2016,6,19,17,45,392.5,117.5,0.95,24.5,256.5,221.8,161.22
2016,6,19,18,0,369.0,101.0,0.9,24.0,213.0,177.5,124.72
2016,6,19,18,15,330.5,85.5,0.85,23.0,171.5,134.19,90.05
2016,6,19,18,30,292.0,70.0,0.8,22.0,130.0,95.23,60.07
2016,6,19,18,45,232.5,54.0,0.8,21.5,93.5,59.05,35.16
2016,6,19,19,0,173.0,38.0,0.8,21.0,57.0,29.66,18.95
2016,6,19,19,15,86.5,19.0,0.8,20.5,28.5,14.64,2.01
2016,6,19,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,15,104.5,12.0,1.05,14.5,19.5,11.8,0.0
2016,6,20,5,30,209.0,24.0,1.2,15.0,39.0,18.96,6.67
2016,6,20,5,45,318.0,35.0,1.4,16.0,78.0,30.42,16.93
2016,6,20,6,0,427.0,46.0,1.6,17.0,117.0,66.91,35.32
2016,6,20,6,15,497.0,54.0,1.6,17.5,164.0,108.13,63.21
2016,6,20,6,30,567.0,62.0,1.6,18.0,211.0,157.26,101.67
2016,6,20,6,45,617.0,67.5,1.6,19.0,262.0,207.14,143.66
2016,6,20,7,0,667.0,73.0,1.6,20.0,313.0,262.34,190.62
2016,6,20,7,15,701.0,77.5,1.65,21.0,364.5,316.18,236.51
2016,6,20,7,30,735.0,82.0,1.7,22.0,416.0,374.07,284.39
2016,6,20,7,45,762.5,85.5,1.8,23.0,467.0,429.77,329.31
2016,6,20,8,0,790.0,89.0,1.9,24.0,518.0,487.32,374.07
2016,6,20,8,15,809.0,92.0,1.8,24.5,567.0,541.23,414.63
2016,6,20,8,30,828.0,95.0,1.7,25.0,616.0,595.57,453.9
2016,6,20,8,45,844.5,97.0,1.6,25.5,662.0,646.85,489.52
2016,6,20,9,0,861.0,99.0,1.5,26.0,708.0,698.04,523.2
2016,6,20,9,15,872.0,101.0,1.4,26.0,749.0,744.56,552.26
2016,6,20,9,30,883.0,103.0,1.3,26.0,790.0,789.73,579.76
2016,6,20,9,45,895.5,102.0,1.2,26.5,827.0,831.51,603.2
2016,6,20,10,0,908.0,101.0,1.1,27.0,864.0,871.57,624.9
2016,6,20,10,15,914.0,102.5,0.95,27.5,893.5,906.52,641.96
2016,6,20,10,30,920.0,104.0,0.8,28.0,923.0,938.94,656.79
2016,6,20,10,45,924.5,105.0,0.7,28.5,946.5,966.75,669.25
2016,6,20,11,0,929.0,106.0,0.6,29.0,970.0,991.65,679.67
2016,6,20,11,15,932.0,106.5,0.5,29.0,986.0,1011.55,688.3
2016,6,20,11,30,935.0,107.0,0.4,29.0,1002.0,1028.25,695.01
2016,6,20,11,45,935.5,107.5,0.35,29.5,1010.5,1039.19,698.22
2016,6,20,12,0,936.0,108.0,0.3,30.0,1019.0,1046.77,699.63
2016,6,20,12,15,936.0,108.5,0.25,30.0,1020.5,1050.46,700.39
2016,6,20,12,30,936.0,109.0,0.2,30.0,1022.0,1050.75,699.43
2016,6,20,12,45,933.5,109.0,0.2,30.0,1015.5,1044.65,696.06
2016,6,20,13,0,931.0,109.0,0.2,30.0,1009.0,1035.21,690.98
2016,6,20,13,15,928.5,108.5,0.15,30.0,995.0,1021.94,682.88
2016,6,20,13,30,926.0,108.0,0.1,30.0,981.0,1005.42,673.17
2016,6,20,13,45,919.5,108.0,0.1,30.5,959.5,982.43,659.33
2016,6,20,14,0,913.0,108.0,0.1,31.0,938.0,956.53,643.92
2016,6,20,14,15,907.0,107.0,0.1,31.0,910.0,927.29,627.87
2016,6,20,14,30,901.0,106.0,0.1,31.0,882.0,895.4,610.21
2016,6,20,14,45,891.0,105.0,0.1,31.0,848.0,857.67,588.91
2016,6,20,15,0,881.0,104.0,0.1,31.0,814.0,817.91,566.21
2016,6,20,15,15,870.0,102.0,0.15,30.5,774.5,774.55,542.72
2016,6,20,15,30,859.0,100.0,0.2,30.0,735.0,729.67,517.82
2016,6,20,15,45,842.5,99.0,0.25,30.0,690.5,680.73,488.71
2016,6,20,16,0,826.0,98.0,0.3,30.0,646.0,631.76,457.1
2016,6,20,16,15,807.5,95.0,0.35,30.0,598.5,578.44,421.34
2016,6,20,16,30,789.0,92.0,0.4,30.0,551.0,525.3,384.41
2016,6,20,16,45,644.5,120.0,0.5,30.0,473.0,440.16,323.59
2016,6,20,17,0,500.0,148.0,0.6,30.0,395.0,367.36,270.48
2016,6,20,17,15,473.5,137.0,0.6,29.5,350.0,318.37,233.51
2016,6,20,17,30,447.0,126.0,0.6,29.0,305.0,271.74,197.11
2016,6,20,17,45,418.0,111.0,0.65,28.5,259.5,223.18,158.63
2016,6,20,18,0,389.0,96.0,0.7,28.0,214.0,177.66,122.01
2016,6,20,18,15,416.5,76.5,0.7,27.0,181.0,140.78,90.27
2016,6,20,18,30,444.0,57.0,0.7,26.0,148.0,101.37,57.68
2016,6,20,18,45,349.5,46.5,0.75,25.5,106.5,59.81,31.47
2016,6,20,19,0,255.0,36.0,0.8,25.0,65.0,28.4,17.57
2016,6,20,19,15,127.5,18.0,0.85,24.5,32.5,13.83,1.64
2016,6,20,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,10.0,1.55,19.0,10.0,9.83,0.0
2016,6,21,5,30,0.0,20.0,1.7,19.0,20.0,19.26,6.45
2016,6,21,5,45,17.0,38.5,1.9,19.5,41.0,35.45,24.12
2016,6,21,6,0,34.0,57.0,2.1,20.0,62.0,54.9,38.33
2016,6,21,6,15,47.5,77.5,2.1,20.5,88.0,77.93,56.85
2016,6,21,6,30,61.0,98.0,2.1,21.0,114.0,102.79,76.93
2016,6,21,6,45,71.5,119.0,2.15,21.5,142.0,129.1,98.29
2016,6,21,7,0,82.0,140.0,2.2,22.0,170.0,156.71,120.53
2016,6,21,7,15,172.0,159.0,2.3,22.5,233.5,211.11,162.49
2016,6,21,7,30,262.0,178.0,2.4,23.0,297.0,275.84,212.89
2016,6,21,7,45,214.5,207.0,2.55,24.0,312.0,296.73,229.24
2016,6,21,8,0,167.0,236.0,2.7,25.0,327.0,313.08,241.09
2016,6,21,8,15,362.5,210.0,2.75,25.5,431.0,406.76,313.42
2016,6,21,8,30,558.0,184.0,2.8,26.0,535.0,519.59,398.67
2016,6,21,8,45,432.5,246.0,2.85,27.0,530.0,526.55,399.87
2016,6,21,9,0,307.0,308.0,2.9,28.0,525.0,518.77,390.02
2016,6,21,9,15,237.5,340.0,2.9,28.0,514.0,510.76,382.37
2016,6,21,9,30,168.0,372.0,2.9,28.0,503.0,499.18,371.75
2016,6,21,9,45,138.0,387.5,2.9,28.5,498.5,497.56,368.54
2016,6,21,10,0,108.0,403.0,2.9,29.0,494.0,489.54,360.71
2016,6,21,10,15,204.5,411.0,2.95,29.0,590.5,590.13,433.81
2016,6,21,10,30,301.0,419.0,3.0,29.0,687.0,696.17,508.34
2016,6,21,10,45,263.0,440.5,3.05,29.5,679.5,691.03,501.65
2016,6,21,11,0,225.0,462.0,3.1,30.0,672.0,678.49,490.73
2016,6,21,11,15,323.0,436.0,3.25,30.0,743.0,756.67,546.9
2016,6,21,11,30,421.0,410.0,3.4,30.0,814.0,836.04,602.5
2016,6,21,11,45,339.5,446.5,3.6,30.5,774.5,793.08,570.39
2016,6,21,12,0,258.0,483.0,3.8,31.0,735.0,751.47,539.52
2016,6,21,12,15,213.0,490.5,3.85,31.0,698.5,709.82,510.52
2016,6,21,12,30,168.0,498.0,3.9,31.0,662.0,672.28,483.95
2016,6,21,12,45,304.5,458.5,3.95,31.5,753.5,772.93,555.81
2016,6,21,13,0,441.0,419.0,4.0,32.0,845.0,869.59,622.44
2016,6,21,13,15,639.5,282.5,3.9,32.0,890.5,922.31,663.46
2016,6,21,13,30,838.0,146.0,3.8,32.0,936.0,958.67,687.64
2016,6,21,13,45,831.5,145.5,3.7,32.0,915.5,936.83,673.15
2016,6,21,14,0,825.0,145.0,3.6,32.0,895.0,912.37,657.42
2016,6,21,14,15,596.5,261.5,3.6,32.0,795.5,808.92,587.94
2016,6,21,14,30,368.0,378.0,3.6,32.0,696.0,703.06,510.57
2016,6,21,14,45,325.5,375.0,3.65,32.0,648.5,651.66,475.69
2016,6,21,15,0,283.0,372.0,3.7,32.0,601.0,601.97,441.2
2016,6,21,15,15,173.0,348.0,3.7,32.0,486.0,478.59,352.89
2016,6,21,15,30,63.0,324.0,3.7,32.0,371.0,363.86,268.69
2016,6,21,15,45,42.0,281.5,3.7,32.0,312.0,304.3,225.62
2016,6,21,16,0,21.0,239.0,3.7,32.0,253.0,245.11,181.99
2016,6,21,16,15,17.5,218.5,3.6,31.5,229.5,221.88,165.42
2016,6,21,16,30,14.0,198.0,3.5,31.0,206.0,199.01,148.84
2016,6,21,16,45,43.5,200.5,3.45,30.5,222.5,215.67,162.51
2016,6,21,17,0,73.0,203.0,3.4,30.0,239.0,228.04,172.5
2016,6,21,17,15,69.0,181.0,3.15,29.5,212.0,200.7,151.8
2016,6,21,17,30,65.0,159.0,2.9,29.0,185.0,173.83,131.2
2016,6,21,17,45,60.0,137.0,2.7,28.5,158.5,147.19,110.48
2016,6,21,18,0,55.0,115.0,2.5,28.0,132.0,121.22,89.98
2016,6,21,18,15,44.5,94.0,2.6,27.5,106.0,95.94,70.04
2016,6,21,18,30,34.0,73.0,2.7,27.0,80.0,72.07,51.12
2016,6,21,18,45,19.0,54.0,2.8,26.5,58.0,51.13,34.68
2016,6,21,19,0,4.0,35.0,2.9,26.0,36.0,33.0,21.21
2016,6,21,19,15,2.0,17.5,2.95,25.5,18.0,16.9,3.39
2016,6,21,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
