Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,5,15,74.0,12.0,1.15,20.5,17.0,11.8,0.0
2016,6,22,5,30,148.0,24.0,1.3,21.0,34.0,18.69,5.78
2016,6,22,5,45,252.0,36.5,1.5,21.5,71.0,30.36,19.66
2016,6,22,6,0,356.0,49.0,1.7,22.0,108.0,64.55,35.18
2016,6,22,6,15,383.5,63.5,1.75,22.5,146.5,102.18,61.91
2016,6,22,6,30,411.0,78.0,1.8,23.0,185.0,143.52,94.91
2016,6,22,6,45,471.0,84.0,1.85,24.0,232.5,188.23,130.83
2016,6,22,7,0,531.0,90.0,1.9,25.0,280.0,238.68,172.09
2016,6,22,7,15,609.0,89.5,1.95,25.5,340.0,295.28,218.24
2016,6,22,7,30,687.0,89.0,2.0,26.0,400.0,359.78,270.18
2016,6,22,7,45,719.0,91.5,2.15,26.5,451.0,414.99,314.78
2016,6,22,8,0,751.0,94.0,2.3,27.0,502.0,471.57,359.26
2016,6,22,8,15,771.0,97.5,2.2,27.5,550.0,524.61,399.14
2016,6,22,8,30,791.0,101.0,2.1,28.0,598.0,578.26,437.99
2016,6,22,8,45,809.5,102.0,2.05,28.5,643.5,628.73,473.51
2016,6,22,9,0,828.0,103.0,2.0,29.0,689.0,678.17,507.03
2016,6,22,9,15,674.0,187.0,1.8,29.5,682.0,686.62,506.86
2016,6,22,9,30,520.0,271.0,1.6,30.0,675.0,677.42,494.12
2016,6,22,9,45,510.5,292.5,1.45,30.5,704.5,711.56,513.95
2016,6,22,10,0,501.0,314.0,1.3,31.0,734.0,743.58,531.26
2016,6,22,10,15,505.0,330.0,1.25,31.0,767.0,779.82,553.19
2016,6,22,10,30,509.0,346.0,1.2,31.0,800.0,814.68,573.78
2016,6,22,10,45,525.0,352.5,1.2,31.5,831.0,849.73,594.07
2016,6,22,11,0,541.0,359.0,1.2,32.0,862.0,883.66,613.34
2016,6,22,11,15,536.5,370.5,1.55,32.0,877.0,901.41,627.71
2016,6,22,11,30,532.0,382.0,1.9,32.0,892.0,917.0,640.48
2016,6,22,11,45,501.5,401.5,2.25,32.0,885.5,912.6,639.66
2016,6,22,12,0,471.0,421.0,2.6,32.0,879.0,905.6,636.93
2016,6,22,12,15,655.5,288.5,2.45,31.5,927.0,959.73,678.27
2016,6,22,12,30,840.0,156.0,2.3,31.0,975.0,1001.33,704.57
2016,6,22,12,45,606.0,294.0,2.2,31.0,883.0,913.04,646.07
2016,6,22,13,0,372.0,432.0,2.1,31.0,791.0,810.34,572.39
2016,6,22,13,15,427.0,413.5,2.05,31.0,820.5,844.91,596.81
2016,6,22,13,30,482.0,395.0,2.0,31.0,850.0,872.52,615.47
2016,6,22,13,45,404.5,410.5,1.95,31.0,787.0,800.95,567.36
2016,6,22,14,0,327.0,426.0,1.9,31.0,724.0,735.14,523.03
2016,6,22,14,15,288.0,420.5,1.85,31.0,677.0,685.26,489.89
2016,6,22,14,30,249.0,415.0,1.8,31.0,630.0,636.44,456.95
2016,6,22,14,45,267.5,393.5,1.75,31.0,616.5,621.5,448.18
2016,6,22,15,0,286.0,372.0,1.7,31.0,603.0,604.57,437.73
2016,6,22,15,15,289.5,351.0,1.65,31.0,575.0,574.49,417.88
2016,6,22,15,30,293.0,330.0,1.6,31.0,547.0,543.41,397.2
2016,6,22,15,45,290.5,309.0,1.6,31.5,513.0,507.24,372.03
2016,6,22,16,0,288.0,288.0,1.6,32.0,479.0,470.66,346.28
2016,6,22,16,15,274.0,267.5,1.6,31.5,438.5,427.4,316.54
2016,6,22,16,30,260.0,247.0,1.6,31.0,398.0,385.02,286.76
2016,6,22,16,45,252.0,224.0,1.6,31.0,360.0,344.22,256.95
2016,6,22,17,0,244.0,201.0,1.6,31.0,322.0,303.98,226.89
2016,6,22,17,15,322.0,165.5,1.45,30.5,306.5,286.21,212.49
2016,6,22,17,30,400.0,130.0,1.3,30.0,291.0,260.37,190.18
2016,6,22,17,45,369.0,116.5,1.2,29.5,248.5,215.18,153.99
2016,6,22,18,0,338.0,103.0,1.1,29.0,206.0,173.23,120.22
2016,6,22,18,15,350.0,83.5,1.0,28.5,173.0,136.5,89.21
2016,6,22,18,30,362.0,64.0,0.9,28.0,140.0,98.6,58.37
2016,6,22,18,45,276.0,51.5,0.8,27.5,100.0,60.04,33.52
2016,6,22,19,0,190.0,39.0,0.7,27.0,60.0,31.05,19.57
2016,6,22,19,15,95.0,19.5,0.7,26.5,30.0,15.03,2.52
2016,6,22,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,23,5,15,29.5,11.5,1.95,23.0,13.5,11.3,0.0
2016,6,23,5,30,59.0,23.0,2.1,23.0,27.0,19.32,5.79
2016,6,23,5,45,116.5,42.5,2.25,23.0,58.5,35.96,24.09
2016,6,23,6,0,174.0,62.0,2.4,23.0,90.0,65.1,41.48
2016,6,23,6,15,227.0,79.5,2.45,23.5,130.0,98.73,65.44
2016,6,23,6,30,280.0,97.0,2.5,24.0,170.0,138.42,95.8
2016,6,23,6,45,346.5,103.5,2.55,24.5,213.5,176.7,125.79
2016,6,23,7,0,413.0,110.0,2.6,25.0,257.0,222.73,162.89
2016,6,23,7,15,414.0,130.0,2.75,25.5,297.0,266.33,199.67
2016,6,23,7,30,415.0,150.0,2.9,26.0,337.0,309.83,235.44
2016,6,23,7,45,389.5,177.5,3.1,26.5,369.5,348.44,266.53
2016,6,23,8,0,364.0,205.0,3.3,27.0,402.0,382.58,293.06
2016,6,23,8,15,294.0,241.5,3.4,27.5,410.0,399.12,304.89
2016,6,23,8,30,224.0,278.0,3.5,28.0,418.0,406.53,308.98
2016,6,23,8,45,253.5,295.5,3.65,28.5,465.5,456.5,345.48
2016,6,23,9,0,283.0,313.0,3.8,29.0,513.0,506.72,381.47
2016,6,23,9,15,299.0,329.5,3.8,29.0,552.0,548.0,410.8
2016,6,23,9,30,315.0,346.0,3.8,29.0,591.0,589.86,440.19
2016,6,23,9,45,241.5,377.5,3.85,29.5,570.5,574.66,426.0
2016,6,23,10,0,168.0,409.0,3.9,30.0,550.0,549.84,405.13
2016,6,23,10,15,131.5,419.0,3.9,30.0,532.0,534.18,392.61
2016,6,23,10,30,95.0,429.0,3.9,30.0,514.0,511.41,374.99
2016,6,23,10,45,126.0,448.0,3.95,30.5,563.5,566.93,413.8
2016,6,23,11,0,157.0,467.0,4.0,31.0,613.0,618.96,449.33
2016,6,23,11,15,202.5,471.0,3.95,31.0,663.5,670.52,485.41
2016,6,23,11,30,248.0,475.0,3.9,31.0,714.0,727.8,524.82
2016,6,23,11,45,229.5,483.5,3.85,31.5,706.0,716.22,514.72
2016,6,23,12,0,211.0,492.0,3.8,32.0,698.0,708.4,507.52
2016,6,23,12,15,225.5,490.5,3.7,32.0,711.0,722.37,517.01
2016,6,23,12,30,240.0,489.0,3.6,32.0,724.0,735.36,525.71
2016,6,23,12,45,247.5,484.5,3.55,32.0,725.5,742.44,530.42
2016,6,23,13,0,255.0,480.0,3.5,32.0,727.0,743.03,530.99
2016,6,23,13,15,160.5,460.5,3.4,32.0,615.5,622.21,447.09
2016,6,23,13,30,66.0,441.0,3.3,32.0,504.0,503.05,362.72
2016,6,23,13,45,162.5,441.5,3.2,32.0,591.5,598.35,432.28
2016,6,23,14,0,259.0,442.0,3.1,32.0,679.0,688.4,495.54
2016,6,23,14,15,271.0,417.5,3.0,31.5,658.0,667.09,482.32
2016,6,23,14,30,283.0,393.0,2.9,31.0,637.0,644.27,468.62
2016,6,23,14,45,313.0,374.5,2.8,31.0,635.0,641.01,467.54
2016,6,23,15,0,343.0,356.0,2.7,31.0,633.0,634.85,464.28
2016,6,23,15,15,452.0,296.5,2.55,31.0,642.5,649.06,476.89
2016,6,23,15,30,561.0,237.0,2.4,31.0,652.0,650.63,480.24
2016,6,23,15,45,584.5,211.0,2.3,31.0,621.0,617.45,457.56
2016,6,23,16,0,608.0,185.0,2.2,31.0,590.0,579.7,431.41
2016,6,23,16,15,586.5,178.5,2.0,30.5,545.5,530.75,396.35
2016,6,23,16,30,565.0,172.0,1.8,30.0,501.0,481.32,360.26
2016,6,23,16,45,431.0,183.0,1.65,30.0,420.5,395.4,295.97
2016,6,23,17,0,297.0,194.0,1.5,30.0,340.0,321.09,240.05
2016,6,23,17,15,292.0,171.5,1.3,29.5,302.0,280.38,208.94
2016,6,23,17,30,287.0,149.0,1.1,29.0,264.0,240.05,177.18
2016,6,23,17,45,250.0,134.5,0.95,28.5,225.0,198.58,144.7
2016,6,23,18,0,213.0,120.0,0.8,28.0,186.0,161.04,115.29
2016,6,23,18,15,180.5,100.0,0.8,27.5,148.5,123.35,85.97
2016,6,23,18,30,148.0,80.0,0.8,27.0,111.0,89.44,60.13
2016,6,23,18,45,107.0,59.5,0.8,26.5,79.0,59.83,38.79
2016,6,23,19,0,66.0,39.0,0.8,26.0,47.0,34.34,22.35
2016,6,23,19,15,33.0,19.5,0.8,26.0,23.5,17.63,4.09
2016,6,23,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,7.5,1.85,22.0,7.5,7.37,0.0
2016,6,24,5,30,0.0,15.0,1.9,22.0,15.0,14.47,2.72
2016,6,24,5,45,1.0,34.0,2.0,22.5,34.0,32.22,21.03
2016,6,24,6,0,2.0,53.0,2.1,23.0,53.0,50.11,34.99
2016,6,24,6,15,14.0,73.0,2.1,23.0,76.5,70.62,51.7
2016,6,24,6,30,26.0,93.0,2.1,23.0,100.0,92.05,69.0
2016,6,24,6,45,38.0,114.0,2.15,23.0,126.5,116.65,88.78
2016,6,24,7,0,50.0,135.0,2.2,23.0,153.0,142.73,109.67
2016,6,24,7,15,203.5,148.0,2.25,23.5,237.5,211.15,161.36
2016,6,24,7,30,357.0,161.0,2.3,24.0,322.0,296.37,227.02
2016,6,24,7,45,468.5,151.5,2.35,24.5,389.0,358.4,275.4
2016,6,24,8,0,580.0,142.0,2.4,25.0,456.0,431.74,332.13
2016,6,24,8,15,625.5,142.5,2.4,25.0,510.0,487.69,375.38
2016,6,24,8,30,671.0,143.0,2.4,25.0,564.0,546.97,420.22
2016,6,24,8,45,552.5,204.5,2.4,25.5,568.0,562.33,428.78
2016,6,24,9,0,434.0,266.0,2.4,26.0,572.0,567.05,428.85
2016,6,24,9,15,422.5,288.5,2.3,26.0,601.0,600.57,451.61
2016,6,24,9,30,411.0,311.0,2.2,26.0,630.0,632.11,472.26
2016,6,24,9,45,312.0,358.0,2.15,26.5,607.0,612.12,453.88
2016,6,24,10,0,213.0,405.0,2.1,27.0,584.0,583.67,429.71
2016,6,24,10,15,249.0,414.0,2.05,27.0,630.0,635.81,465.97
2016,6,24,10,30,285.0,423.0,2.0,27.0,676.0,685.44,499.47
2016,6,24,10,45,288.0,434.5,1.95,27.5,696.5,707.93,512.41
2016,6,24,11,0,291.0,446.0,1.9,28.0,717.0,729.53,524.8
2016,6,24,11,15,257.0,463.0,1.85,28.0,705.5,719.97,516.45
2016,6,24,11,30,223.0,480.0,1.8,28.0,694.0,703.27,503.72
2016,6,24,11,45,330.5,452.0,1.75,28.0,772.0,789.66,563.41
2016,6,24,12,0,438.0,424.0,1.7,28.0,850.0,875.62,620.34
2016,6,24,12,15,444.0,426.0,1.7,28.0,858.5,885.48,625.73
2016,6,24,12,30,450.0,428.0,1.7,28.0,867.0,893.46,630.77
2016,6,24,12,45,447.0,423.5,1.7,28.5,857.5,884.08,623.61
2016,6,24,13,0,444.0,419.0,1.7,29.0,848.0,872.86,615.53
2016,6,24,13,15,605.0,305.0,1.7,29.0,881.0,911.17,646.16
2016,6,24,13,30,766.0,191.0,1.7,29.0,914.0,939.92,666.5
2016,6,24,13,45,560.5,300.5,1.7,29.5,823.5,843.19,600.87
2016,6,24,14,0,355.0,410.0,1.7,30.0,733.0,745.29,530.88
2016,6,24,14,15,335.0,404.5,1.65,30.0,702.0,711.88,509.43
2016,6,24,14,30,315.0,399.0,1.6,30.0,671.0,678.36,487.18
2016,6,24,14,45,542.5,272.5,1.6,30.0,719.5,736.68,533.63
2016,6,24,15,0,770.0,146.0,1.6,30.0,768.0,774.54,562.75
2016,6,24,15,15,557.0,231.5,1.6,30.0,670.0,667.28,488.07
2016,6,24,15,30,344.0,317.0,1.6,30.0,572.0,568.24,416.41
2016,6,24,15,45,358.0,292.0,1.6,30.0,543.5,537.4,396.54
2016,6,24,16,0,372.0,267.0,1.6,30.0,515.0,504.6,374.32
2016,6,24,16,15,413.5,234.0,1.5,30.0,491.0,480.56,357.73
2016,6,24,16,30,455.0,201.0,1.4,30.0,467.0,449.58,335.44
2016,6,24,16,45,564.0,149.5,1.35,30.0,449.0,430.79,321.48
2016,6,24,17,0,673.0,98.0,1.3,30.0,431.0,398.43,295.78
2016,6,24,17,15,641.5,92.5,1.2,29.5,382.0,343.75,252.69
2016,6,24,17,30,610.0,87.0,1.1,29.0,333.0,291.74,210.68
2016,6,24,17,45,576.5,79.0,1.0,29.0,285.0,239.67,167.56
2016,6,24,18,0,543.0,71.0,0.9,29.0,237.0,190.98,126.95
2016,6,24,18,15,484.5,63.5,0.8,28.5,191.0,142.03,88.1
2016,6,24,18,30,426.0,56.0,0.7,28.0,145.0,99.59,56.47
2016,6,24,18,45,345.5,45.0,0.6,27.5,104.5,59.12,30.51
2016,6,24,19,0,265.0,34.0,0.5,27.0,64.0,27.73,16.91
2016,6,24,19,15,132.5,21.5,0.45,26.5,36.5,16.67,3.64
2016,6,24,19,30,0.0,9.0,0.4,26.0,9.0,8.85,0.0
2016,6,24,19,45,0.0,4.5,0.4,26.0,4.5,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,25,5,15,66.5,11.5,2.2,20.5,16.0,11.3,0.0
2016,6,25,5,30,133.0,23.0,2.3,21.0,32.0,17.92,4.42
2016,6,25,5,45,225.5,37.0,2.45,21.5,67.5,29.78,19.06
2016,6,25,6,0,318.0,51.0,2.6,22.0,103.0,62.42,34.94
2016,6,25,6,15,388.5,61.5,2.65,22.0,146.5,99.79,59.95
2016,6,25,6,30,459.0,72.0,2.7,22.0,190.0,145.62,95.05
2016,6,25,6,45,229.5,84.0,2.8,22.5,143.0,131.71,94.54
2016,6,25,7,0,0.0,96.0,2.9,23.0,96.0,92.32,70.26
2016,6,25,7,15,0.0,109.5,2.9,23.5,109.5,105.43,80.57
2016,6,25,7,30,0.0,123.0,2.9,24.0,123.0,118.56,90.66
2016,6,25,7,45,0.0,128.0,2.95,24.5,128.0,123.56,94.13
2016,6,25,8,0,0.0,133.0,3.0,25.0,133.0,128.53,97.53
2016,6,25,8,15,0.0,126.0,3.0,25.0,126.0,121.88,91.95
2016,6,25,8,30,0.0,119.0,3.0,25.0,119.0,115.18,86.38
2016,6,25,8,45,0.0,116.0,3.0,25.5,116.0,112.32,83.71
2016,6,25,9,0,0.0,113.0,3.0,26.0,113.0,109.44,81.07
2016,6,25,9,15,2.0,139.5,2.95,26.5,141.5,136.68,101.92
2016,6,25,9,30,4.0,166.0,2.9,27.0,170.0,164.15,122.62
2016,6,25,9,45,6.5,188.5,2.85,27.5,194.5,188.33,140.56
2016,6,25,10,0,9.0,211.0,2.8,28.0,219.0,212.74,158.46
2016,6,25,10,15,4.5,170.0,2.75,28.0,174.0,169.11,125.12
2016,6,25,10,30,0.0,129.0,2.7,28.0,129.0,125.25,91.48
2016,6,25,10,45,11.0,234.0,2.7,28.5,244.5,238.2,176.7
2016,6,25,11,0,22.0,339.0,2.7,29.0,360.0,352.42,259.61
2016,6,25,11,15,43.5,393.0,2.65,29.0,435.0,432.94,317.12
2016,6,25,11,30,65.0,447.0,2.6,29.0,510.0,509.56,370.74
2016,6,25,11,45,229.0,436.0,2.55,29.0,659.0,672.88,487.79
2016,6,25,12,0,393.0,425.0,2.5,29.0,808.0,827.56,593.66
2016,6,25,12,15,229.5,442.0,2.45,29.0,666.0,682.63,491.47
2016,6,25,12,30,66.0,459.0,2.4,29.0,524.0,524.86,379.09
2016,6,25,12,45,71.5,461.5,2.35,29.0,531.0,532.52,385.35
2016,6,25,13,0,77.0,464.0,2.3,29.0,538.0,539.75,390.41
2016,6,25,13,15,102.0,468.0,2.3,29.0,565.0,567.13,410.22
2016,6,25,13,30,127.0,472.0,2.3,29.0,592.0,598.65,432.56
2016,6,25,13,45,201.5,455.0,2.3,29.0,640.5,649.08,469.48
2016,6,25,14,0,276.0,438.0,2.3,29.0,689.0,700.4,506.28
2016,6,25,14,15,495.5,322.0,2.35,29.0,756.5,778.41,566.0
2016,6,25,14,30,715.0,206.0,2.4,29.0,824.0,840.45,612.85
2016,6,25,14,45,713.0,197.0,2.45,29.0,793.0,806.55,591.03
2016,6,25,15,0,711.0,188.0,2.5,29.0,762.0,770.6,568.45
2016,6,25,15,15,697.0,184.0,2.55,28.5,724.5,728.49,541.7
2016,6,25,15,30,683.0,180.0,2.6,28.0,687.0,685.53,513.58
2016,6,25,15,45,470.0,237.0,2.65,28.0,576.5,563.55,424.23
2016,6,25,16,0,257.0,294.0,2.7,28.0,466.0,457.17,344.4
2016,6,25,16,15,427.5,228.0,2.7,27.5,488.5,483.39,367.51
2016,6,25,16,30,598.0,162.0,2.7,27.0,511.0,491.81,375.43
2016,6,25,16,45,567.5,155.5,2.7,27.0,463.0,437.42,333.48
2016,6,25,17,0,537.0,149.0,2.7,27.0,415.0,386.66,293.6
2016,6,25,17,15,501.5,140.0,2.6,26.5,366.5,333.99,251.89
2016,6,25,17,30,466.0,131.0,2.5,26.0,318.0,284.59,211.9
2016,6,25,17,45,423.0,119.0,2.4,26.0,271.0,233.68,170.09
2016,6,25,18,0,380.0,107.0,2.3,26.0,224.0,187.3,131.94
2016,6,25,18,15,322.5,93.0,2.05,25.5,179.5,141.23,95.5
2016,6,25,18,30,265.0,79.0,1.8,25.0,135.0,102.47,66.33
2016,6,25,18,45,198.5,61.0,1.55,24.5,96.5,65.52,40.73
2016,6,25,19,0,132.0,43.0,1.3,24.0,58.0,36.24,24.13
2016,6,25,19,15,70.5,24.5,1.3,23.5,32.0,20.5,5.99
2016,6,25,19,30,9.0,6.0,1.3,23.0,6.0,5.9,0.0
2016,6,25,19,45,4.5,3.0,1.3,23.0,3.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,26,5,15,47.5,12.0,1.2,18.5,15.0,11.8,0.0
2016,6,26,5,30,95.0,24.0,1.3,19.0,30.0,20.1,5.32
2016,6,26,5,45,193.0,40.0,1.45,19.5,66.0,31.87,20.97
2016,6,26,6,0,291.0,56.0,1.6,20.0,102.0,64.86,38.19
2016,6,26,6,15,362.5,67.5,1.6,20.5,146.5,101.8,63.01
2016,6,26,6,30,434.0,79.0,1.6,21.0,191.0,146.72,97.13
2016,6,26,6,45,496.0,86.0,1.6,21.5,241.0,194.03,135.54
2016,6,26,7,0,558.0,93.0,1.6,22.0,291.0,247.22,179.6
2016,6,26,7,15,596.5,100.0,1.6,22.5,341.5,299.03,223.14
2016,6,26,7,30,635.0,107.0,1.6,23.0,392.0,354.58,268.77
2016,6,26,7,45,671.0,110.0,1.6,23.5,443.0,408.55,312.15
2016,6,26,8,0,707.0,113.0,1.6,24.0,494.0,465.39,356.41
2016,6,26,8,15,729.0,117.0,1.55,24.5,542.5,518.12,396.04
2016,6,26,8,30,751.0,121.0,1.5,25.0,591.0,572.06,435.12
2016,6,26,8,45,773.0,122.5,1.5,25.5,637.5,623.6,471.56
2016,6,26,9,0,795.0,124.0,1.5,26.0,684.0,675.44,507.09
2016,6,26,9,15,808.0,127.0,1.5,26.5,725.0,722.23,537.32
2016,6,26,9,30,821.0,130.0,1.5,27.0,766.0,768.01,565.46
2016,6,26,9,45,826.0,135.0,1.5,27.5,801.0,808.11,589.34
2016,6,26,10,0,831.0,140.0,1.5,28.0,836.0,846.18,611.59
2016,6,26,10,15,839.0,142.0,1.5,28.0,866.0,881.63,633.1
2016,6,26,10,30,847.0,144.0,1.5,28.0,896.0,911.15,650.69
2016,6,26,10,45,646.5,264.5,1.55,28.5,847.5,874.47,624.64
2016,6,26,11,0,446.0,385.0,1.6,29.0,799.0,818.98,581.79
2016,6,26,11,15,408.5,405.5,1.6,29.0,790.0,812.21,576.45
2016,6,26,11,30,371.0,426.0,1.6,29.0,781.0,798.8,566.44
2016,6,26,11,45,405.0,423.5,1.65,29.0,814.5,834.63,590.7
2016,6,26,12,0,439.0,421.0,1.7,29.0,848.0,873.68,616.29
2016,6,26,12,15,431.5,421.5,1.7,29.0,842.0,868.58,612.43
2016,6,26,12,30,424.0,422.0,1.7,29.0,836.0,861.6,607.88
2016,6,26,12,45,407.0,422.0,1.7,29.5,817.5,842.85,594.51
2016,6,26,13,0,390.0,422.0,1.7,30.0,799.0,818.44,577.76
2016,6,26,13,15,435.0,408.0,1.7,30.0,823.0,847.83,598.14
2016,6,26,13,30,480.0,394.0,1.7,30.0,847.0,870.26,613.56
2016,6,26,13,45,499.0,374.5,1.7,30.0,836.5,859.29,607.51
2016,6,26,14,0,518.0,355.0,1.7,30.0,826.0,845.74,600.14
2016,6,26,14,15,496.0,345.5,1.7,30.0,785.5,802.44,572.61
2016,6,26,14,30,474.0,336.0,1.7,30.0,745.0,758.61,544.65
2016,6,26,14,45,658.0,231.0,1.75,30.0,775.5,794.5,574.95
2016,6,26,15,0,842.0,126.0,1.8,30.0,806.0,810.99,587.95
2016,6,26,15,15,831.0,123.5,1.8,29.5,767.5,770.62,563.36
2016,6,26,15,30,820.0,121.0,1.8,29.0,729.0,726.5,536.37
2016,6,26,15,45,808.5,117.0,1.8,29.0,686.5,679.32,505.33
2016,6,26,16,0,797.0,113.0,1.8,29.0,644.0,631.21,471.77
2016,6,26,16,15,779.0,109.5,1.75,28.5,597.0,579.01,434.99
2016,6,26,16,30,761.0,106.0,1.7,28.0,550.0,526.97,397.2
2016,6,26,16,45,739.5,101.0,1.7,28.0,501.0,472.11,355.62
2016,6,26,17,0,718.0,96.0,1.7,28.0,452.0,417.44,312.93
2016,6,26,17,15,687.0,91.0,1.6,27.5,401.0,361.02,268.07
2016,6,26,17,30,656.0,86.0,1.5,27.0,350.0,307.18,223.99
2016,6,26,17,45,615.0,79.5,1.45,27.0,299.5,251.84,177.88
2016,6,26,18,0,574.0,73.0,1.4,27.0,249.0,200.67,134.93
2016,6,26,18,15,515.0,65.5,1.3,26.0,201.0,149.81,94.19
2016,6,26,18,30,456.0,58.0,1.2,25.0,153.0,105.53,60.77
2016,6,26,18,45,369.5,47.0,1.1,24.0,111.0,62.93,33.19
2016,6,26,19,0,283.0,36.0,1.0,23.0,69.0,30.11,19.22
2016,6,26,19,15,165.5,22.5,1.0,22.5,39.5,17.49,4.39
2016,6,26,19,30,48.0,9.0,1.0,22.0,10.0,8.85,0.0
2016,6,26,19,45,24.0,4.5,1.05,21.5,5.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,5,15,68.0,11.5,0.85,17.5,16.0,11.3,0.0
2016,6,27,5,30,136.0,23.0,1.0,18.0,32.0,17.97,3.75
2016,6,27,5,45,232.0,37.0,1.2,18.5,67.5,29.22,18.83
2016,6,27,6,0,328.0,51.0,1.4,19.0,103.0,62.28,35.15
2016,6,27,6,15,398.5,61.0,1.5,19.5,147.5,100.23,60.48
2016,6,27,6,30,469.0,71.0,1.6,20.0,192.0,145.42,94.98
2016,6,27,6,45,518.0,79.5,1.7,21.0,240.0,192.22,133.58
2016,6,27,7,0,567.0,88.0,1.8,22.0,288.0,244.37,177.22
2016,6,27,7,15,329.0,135.5,1.95,23.0,256.0,241.0,182.48
2016,6,27,7,30,91.0,183.0,2.1,24.0,224.0,211.22,162.8
2016,6,27,7,45,391.0,147.5,2.3,25.0,354.0,318.88,245.27
2016,6,27,8,0,691.0,112.0,2.5,26.0,484.0,455.86,349.53
2016,6,27,8,15,712.0,116.5,2.45,26.5,531.5,507.75,388.57
2016,6,27,8,30,733.0,121.0,2.4,27.0,579.0,560.46,427.34
2016,6,27,8,45,745.0,126.5,2.4,27.5,622.0,609.06,462.05
2016,6,27,9,0,757.0,132.0,2.4,28.0,665.0,656.82,495.15
2016,6,27,9,15,770.0,135.0,2.3,28.0,705.0,702.06,526.0
2016,6,27,9,30,783.0,138.0,2.2,28.0,745.0,746.38,554.33
2016,6,27,9,45,789.5,142.5,2.1,28.5,779.0,785.83,577.7
2016,6,27,10,0,796.0,147.0,2.0,29.0,813.0,823.46,599.39
2016,6,27,10,15,803.5,149.5,1.9,29.5,842.0,857.94,618.57
2016,6,27,10,30,811.0,152.0,1.8,30.0,871.0,890.31,636.01
2016,6,27,10,45,815.0,154.0,1.7,30.5,893.5,916.65,649.29
2016,6,27,11,0,819.0,156.0,1.6,31.0,916.0,940.39,660.74
2016,6,27,11,15,822.5,157.0,1.55,31.0,932.0,959.92,671.41
2016,6,27,11,30,826.0,158.0,1.5,31.0,948.0,976.62,680.36
2016,6,27,11,45,827.0,159.0,1.45,31.5,956.5,987.92,684.66
2016,6,27,12,0,828.0,160.0,1.4,32.0,965.0,996.19,687.2
2016,6,27,12,15,828.0,160.5,1.35,32.0,966.5,999.9,688.46
2016,6,27,12,30,828.0,161.0,1.3,32.0,968.0,1000.52,688.0
2016,6,27,12,45,818.5,166.0,1.3,32.0,960.0,993.14,683.66
2016,6,27,13,0,809.0,171.0,1.3,32.0,952.0,982.81,677.71
2016,6,27,13,15,805.0,170.0,1.25,32.0,938.5,968.98,668.99
2016,6,27,13,30,801.0,169.0,1.2,32.0,925.0,952.31,658.67
2016,6,27,13,45,507.5,310.0,1.2,32.0,785.5,803.12,562.72
2016,6,27,14,0,214.0,451.0,1.2,32.0,646.0,651.72,457.92
2016,6,27,14,15,165.0,435.5,1.15,32.0,583.5,585.76,414.72
2016,6,27,14,30,116.0,420.0,1.1,32.0,521.0,521.84,371.36
2016,6,27,14,45,171.0,402.5,1.1,32.0,544.5,546.12,390.37
2016,6,27,15,0,226.0,385.0,1.1,32.0,568.0,566.31,405.72
2016,6,27,15,15,119.5,310.0,1.1,31.5,406.5,400.4,291.26
2016,6,27,15,30,13.0,235.0,1.1,31.0,245.0,237.74,174.01
2016,6,27,15,45,59.5,268.0,1.1,31.0,308.5,303.37,224.02
2016,6,27,16,0,106.0,301.0,1.1,31.0,372.0,362.42,267.3
2016,6,27,16,15,91.5,275.0,1.05,30.5,333.5,322.59,238.91
2016,6,27,16,30,77.0,249.0,1.0,30.0,295.0,284.1,211.6
2016,6,27,16,45,38.5,179.5,1.0,30.0,202.5,193.22,144.24
2016,6,27,17,0,0.0,110.0,1.0,30.0,110.0,106.28,78.14
2016,6,27,17,15,0.0,97.0,0.95,29.5,97.0,93.69,68.9
2016,6,27,17,30,0.0,84.0,0.9,29.0,84.0,81.14,59.38
2016,6,27,17,45,0.0,71.5,0.9,28.5,71.5,69.09,50.09
2016,6,27,18,0,0.0,59.0,0.9,28.0,59.0,57.02,40.6
2016,6,27,18,15,0.0,47.0,0.8,27.5,47.0,45.4,31.28
2016,6,27,18,30,0.0,35.0,0.7,27.0,35.0,33.79,21.8
2016,6,27,18,45,0.0,24.5,0.65,26.5,24.5,23.64,13.38
2016,6,27,19,0,0.0,14.0,0.6,26.0,14.0,13.5,5.41
2016,6,27,19,15,0.0,7.5,0.6,25.5,7.5,7.23,0.0
2016,6,27,19,30,0.0,1.0,0.6,25.0,1.0,0.98,0.0
2016,6,27,19,45,0.0,0.5,0.65,25.0,0.5,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,3.0,0.35,22.0,3.0,2.95,0.0
2016,6,28,5,30,0.0,6.0,0.4,22.0,6.0,5.78,0.0
2016,6,28,5,45,0.0,14.0,0.5,22.0,14.0,13.5,5.53
2016,6,28,6,0,0.0,22.0,0.6,22.0,22.0,21.22,11.73
2016,6,28,6,15,0.0,32.0,0.55,22.0,32.0,30.89,19.95
2016,6,28,6,30,0.0,42.0,0.5,22.0,42.0,40.56,28.11
2016,6,28,6,45,0.0,53.5,0.5,22.5,53.5,51.69,37.26
2016,6,28,7,0,0.0,65.0,0.5,23.0,65.0,62.83,46.23
2016,6,28,7,15,0.0,64.5,0.6,23.0,64.5,62.34,45.69
2016,6,28,7,30,0.0,64.0,0.7,23.0,64.0,61.86,45.15
2016,6,28,7,45,0.0,104.5,0.85,23.0,104.5,100.98,76.51
2016,6,28,8,0,0.0,145.0,1.0,23.0,145.0,140.07,107.18
2016,6,28,8,15,12.5,188.0,1.05,23.0,196.0,188.55,144.73
2016,6,28,8,30,25.0,231.0,1.1,23.0,247.0,238.45,182.7
2016,6,28,8,45,12.5,154.0,1.2,23.5,162.0,157.18,119.27
2016,6,28,9,0,0.0,77.0,1.3,24.0,77.0,74.53,53.98
2016,6,28,9,15,5.0,150.5,1.35,24.0,154.5,149.56,112.88
2016,6,28,9,30,10.0,224.0,1.4,24.0,232.0,225.32,170.55
2016,6,28,9,45,8.0,202.0,1.45,24.5,208.5,202.72,152.53
2016,6,28,10,0,6.0,180.0,1.5,25.0,185.0,179.92,134.74
2016,6,28,10,15,44.0,300.0,1.55,25.5,339.0,334.58,250.79
2016,6,28,10,30,82.0,420.0,1.6,26.0,493.0,490.58,361.4
2016,6,28,10,45,47.0,332.0,1.65,26.5,374.5,372.43,275.23
2016,6,28,11,0,12.0,244.0,1.7,27.0,256.0,249.31,184.47
2016,6,28,11,15,12.5,248.0,1.65,27.0,260.0,254.04,188.22
2016,6,28,11,30,13.0,252.0,1.6,27.0,264.0,258.75,191.52
2016,6,28,11,45,64.5,370.0,1.6,27.5,432.5,432.32,317.59
2016,6,28,12,0,116.0,488.0,1.6,28.0,601.0,609.65,438.48
2016,6,28,12,15,78.5,455.5,1.55,28.0,532.0,533.93,384.56
2016,6,28,12,30,41.0,423.0,1.5,28.0,463.0,463.4,335.14
2016,6,28,12,45,72.5,451.5,1.5,28.0,522.0,523.5,378.09
2016,6,28,13,0,104.0,480.0,1.5,28.0,581.0,582.91,419.02
2016,6,28,13,15,113.0,476.0,1.45,28.0,584.0,591.68,424.64
2016,6,28,13,30,122.0,472.0,1.4,28.0,587.0,594.07,426.44
2016,6,28,13,45,209.0,452.5,1.35,28.5,644.5,654.0,468.53
2016,6,28,14,0,296.0,433.0,1.3,29.0,702.0,714.39,509.26
2016,6,28,14,15,195.0,423.0,1.25,28.5,598.0,600.42,431.66
2016,6,28,14,30,94.0,413.0,1.2,28.0,494.0,491.45,356.36
2016,6,28,14,45,136.0,401.5,1.2,28.0,514.0,515.73,375.69
2016,6,28,15,0,178.0,390.0,1.2,28.0,534.0,532.59,388.79
2016,6,28,15,15,488.0,253.5,1.1,28.0,621.5,635.78,467.47
2016,6,28,15,30,798.0,117.0,1.0,28.0,709.0,707.17,519.61
2016,6,28,15,45,695.0,153.5,0.95,28.0,646.5,638.61,470.98
2016,6,28,16,0,592.0,190.0,0.9,28.0,584.0,576.11,426.14
2016,6,28,16,15,495.0,204.0,0.85,28.0,517.5,501.29,372.56
2016,6,28,16,30,398.0,218.0,0.8,28.0,451.0,435.83,324.82
2016,6,28,16,45,416.0,192.0,0.75,28.0,416.5,398.01,297.26
2016,6,28,17,0,434.0,166.0,0.7,28.0,382.0,357.83,266.76
2016,6,28,17,15,538.5,124.5,0.7,27.5,362.0,335.78,248.43
2016,6,28,17,30,643.0,83.0,0.7,27.0,342.0,300.54,217.71
2016,6,28,17,45,605.0,76.5,0.7,27.0,293.0,246.74,173.24
2016,6,28,18,0,567.0,70.0,0.7,27.0,244.0,196.78,131.6
2016,6,28,18,15,510.0,62.5,0.7,26.0,197.0,146.59,91.61
2016,6,28,18,30,453.0,55.0,0.7,25.0,150.0,102.75,58.57
2016,6,28,18,45,370.0,45.0,0.7,24.5,108.5,61.38,31.77
2016,6,28,19,0,287.0,35.0,0.7,24.0,67.0,29.41,18.57
2016,6,28,19,15,170.5,22.0,0.7,23.5,38.5,17.08,4.14
2016,6,28,19,30,54.0,9.0,0.7,23.0,10.0,8.85,0.0
2016,6,28,19,45,27.0,4.5,0.75,23.0,5.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,29,5,15,72.5,10.5,1.15,19.5,15.0,10.32,0.0
2016,6,29,5,30,145.0,21.0,1.3,20.0,30.0,16.35,1.83
2016,6,29,5,45,246.5,34.0,1.45,20.5,66.0,26.13,15.99
2016,6,29,6,0,348.0,47.0,1.6,21.0,102.0,59.56,32.22
2016,6,29,6,15,419.0,56.5,1.65,21.5,146.5,97.3,56.79
2016,6,29,6,30,490.0,66.0,1.7,22.0,191.0,143.12,91.44
2016,6,29,6,45,543.0,73.0,1.8,23.0,240.0,190.48,130.17
2016,6,29,7,0,596.0,80.0,1.9,24.0,289.0,243.59,174.39
2016,6,29,7,15,632.0,85.5,1.95,24.5,339.0,295.09,218.0
2016,6,29,7,30,668.0,91.0,2.0,25.0,389.0,350.0,263.52
2016,6,29,7,45,694.5,96.0,2.15,25.5,438.5,403.37,307.04
2016,6,29,8,0,721.0,101.0,2.3,26.0,488.0,458.61,350.78
2016,6,29,8,15,741.5,105.0,2.15,26.5,535.5,511.75,390.84
2016,6,29,8,30,762.0,109.0,2.0,27.0,583.0,564.91,429.39
2016,6,29,8,45,695.5,150.5,1.85,27.5,608.5,600.19,452.26
2016,6,29,9,0,629.0,192.0,1.7,28.0,634.0,628.03,468.71
2016,6,29,9,15,722.0,157.0,1.5,28.0,693.0,688.72,510.97
2016,6,29,9,30,815.0,122.0,1.3,28.0,752.0,753.93,552.34
2016,6,29,9,45,668.5,213.5,1.15,28.5,746.5,759.94,550.7
2016,6,29,10,0,522.0,305.0,1.0,29.0,741.0,750.76,537.1
2016,6,29,10,15,687.0,216.5,0.9,29.0,812.0,825.1,587.89
2016,6,29,10,30,852.0,128.0,0.8,29.0,883.0,898.92,630.86
2016,6,29,10,45,658.0,256.5,0.75,29.5,849.0,876.67,612.72
2016,6,29,11,0,464.0,385.0,0.7,30.0,815.0,835.81,578.79
2016,6,29,11,15,388.5,423.0,0.7,30.0,787.5,806.42,558.49
2016,6,29,11,30,313.0,461.0,0.7,30.0,760.0,777.35,537.97
2016,6,29,11,45,415.5,430.5,0.75,30.5,832.0,852.16,587.11
2016,6,29,12,0,518.0,400.0,0.8,31.0,904.0,931.79,636.66
2016,6,29,12,15,474.5,413.0,0.8,31.0,875.0,903.43,617.31
2016,6,29,12,30,431.0,426.0,0.8,31.0,846.0,872.86,597.94
2016,6,29,12,45,429.0,421.5,0.85,31.0,838.0,864.67,594.25
2016,6,29,13,0,427.0,417.0,0.9,31.0,830.0,854.68,589.18
2016,6,29,13,15,464.0,403.0,0.85,31.0,846.0,871.8,600.28
2016,6,29,13,30,501.0,389.0,0.8,31.0,862.0,886.16,609.28
2016,6,29,13,45,343.0,421.5,0.75,31.0,742.5,754.86,523.51
2016,6,29,14,0,185.0,454.0,0.7,31.0,623.0,628.1,439.26
2016,6,29,14,15,100.5,367.0,0.6,31.0,458.5,459.07,326.67
2016,6,29,14,30,16.0,280.0,0.5,31.0,294.0,286.97,206.35
2016,6,29,14,45,35.5,317.0,0.4,31.0,346.5,342.78,247.18
2016,6,29,15,0,55.0,354.0,0.3,31.0,399.0,393.67,282.25
2016,6,29,15,15,27.5,217.0,0.25,30.5,239.5,234.22,170.08
2016,6,29,15,30,0.0,80.0,0.2,30.0,80.0,77.46,54.25
2016,6,29,15,45,16.0,169.5,0.2,30.0,180.0,175.37,129.3
2016,6,29,16,0,32.0,259.0,0.2,30.0,280.0,273.65,201.2
2016,6,29,16,15,85.0,259.0,0.25,30.0,309.5,303.28,223.35
2016,6,29,16,30,138.0,259.0,0.3,30.0,339.0,329.08,242.71
2016,6,29,16,45,163.5,234.0,0.4,30.0,320.5,309.52,229.17
2016,6,29,17,0,189.0,209.0,0.5,30.0,302.0,287.23,213.26
2016,6,29,17,15,176.0,188.0,0.6,29.5,267.5,250.7,186.55
2016,6,29,17,30,163.0,167.0,0.7,29.0,233.0,215.48,160.16
2016,6,29,17,45,146.0,145.0,0.8,28.5,198.0,179.57,132.68
2016,6,29,18,0,129.0,123.0,0.9,28.0,163.0,145.6,106.26
2016,6,29,18,15,109.0,101.5,0.85,27.0,131.0,113.58,81.39
2016,6,29,18,30,89.0,80.0,0.8,26.0,99.0,84.03,58.52
2016,6,29,18,45,57.0,59.0,0.8,25.5,70.0,56.72,38.04
2016,6,29,19,0,25.0,38.0,0.8,25.0,41.0,34.97,23.01
2016,6,29,19,15,12.5,21.0,0.85,24.5,22.5,19.75,5.59
2016,6,29,19,30,0.0,4.0,0.9,24.0,4.0,3.93,0.0
2016,6,29,19,45,0.0,2.0,1.0,23.5,2.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,30,5,15,33.5,10.5,1.5,19.0,12.5,10.32,0.0
2016,6,30,5,30,67.0,21.0,1.6,19.0,25.0,17.69,1.8
2016,6,30,5,45,150.5,39.0,1.7,19.5,59.0,32.04,20.9
2016,6,30,6,0,234.0,57.0,1.8,20.0,93.0,61.19,37.28
2016,6,30,6,15,301.0,71.0,1.75,20.5,135.5,96.48,61.31
2016,6,30,6,30,368.0,85.0,1.7,21.0,178.0,139.32,93.74
2016,6,30,6,45,184.0,81.0,1.7,21.5,127.5,117.56,84.73
2016,6,30,7,0,0.0,77.0,1.7,22.0,77.0,74.31,55.79
2016,6,30,7,15,0.0,80.5,1.65,22.5,80.5,77.78,58.41
2016,6,30,7,30,0.0,84.0,1.6,23.0,84.0,81.21,60.86
2016,6,30,7,45,24.5,149.5,1.6,23.5,162.5,155.39,119.72
2016,6,30,8,0,49.0,215.0,1.6,24.0,241.0,232.25,178.94
2016,6,30,8,15,50.0,236.5,1.5,24.5,265.5,256.81,196.64
2016,6,30,8,30,51.0,258.0,1.4,25.0,290.0,281.48,214.22
2016,6,30,8,45,31.0,238.5,1.35,25.5,258.5,252.69,191.27
2016,6,30,9,0,11.0,219.0,1.3,26.0,227.0,219.98,165.47
2016,6,30,9,15,12.5,231.5,1.2,26.0,241.0,233.9,175.61
2016,6,30,9,30,14.0,244.0,1.1,26.0,255.0,247.93,185.57
2016,6,30,9,45,14.5,255.0,1.05,26.5,267.0,259.78,193.49
2016,6,30,10,0,15.0,266.0,1.0,27.0,279.0,271.65,201.36
2016,6,30,10,15,16.0,279.0,0.9,27.0,293.5,285.91,211.22
2016,6,30,10,30,17.0,292.0,0.8,27.0,308.0,300.21,221.0
2016,6,30,10,45,18.5,299.0,0.7,27.5,316.5,309.07,226.37
2016,6,30,11,0,20.0,306.0,0.6,28.0,325.0,317.94,231.7
2016,6,30,11,15,168.5,365.5,0.5,28.0,526.5,531.19,383.35
2016,6,30,11,30,317.0,425.0,0.4,28.0,728.0,744.9,521.83
2016,6,30,11,45,297.5,450.5,0.35,28.5,737.5,755.56,522.71
2016,6,30,12,0,278.0,476.0,0.3,29.0,747.0,764.63,525.27
2016,6,30,12,15,178.0,473.0,0.25,29.0,647.0,657.35,454.52
2016,6,30,12,30,78.0,470.0,0.2,29.0,547.0,548.27,381.85
2016,6,30,12,45,53.5,426.5,0.2,29.0,479.0,479.27,337.13
2016,6,30,13,0,29.0,383.0,0.2,29.0,411.0,410.4,290.94
2016,6,30,13,15,33.5,391.0,0.25,29.0,423.0,422.31,300.25
2016,6,30,13,30,38.0,399.0,0.3,29.0,435.0,433.92,308.65
2016,6,30,13,45,19.0,258.5,0.35,29.0,276.5,273.89,197.88
2016,6,30,14,0,0.0,118.0,0.4,29.0,118.0,114.57,81.97
2016,6,30,14,15,8.5,202.5,0.45,29.0,210.0,204.74,150.06
2016,6,30,14,30,17.0,287.0,0.5,29.0,302.0,294.75,215.23
2016,6,30,14,45,127.5,335.0,0.55,29.0,439.0,442.46,322.3
2016,6,30,15,0,238.0,383.0,0.6,29.0,576.0,574.5,413.54
2016,6,30,15,15,274.0,355.0,0.55,29.0,566.5,568.0,408.85
2016,6,30,15,30,310.0,327.0,0.5,29.0,557.0,554.49,400.79
2016,6,30,15,45,155.0,203.0,0.5,29.0,318.0,310.39,229.99
2016,6,30,16,0,0.0,79.0,0.5,29.0,79.0,76.45,54.02
2016,6,30,16,15,93.0,168.0,0.45,28.5,222.5,221.3,167.02
2016,6,30,16,30,186.0,257.0,0.4,28.0,366.0,353.73,264.12
2016,6,30,16,45,377.0,197.5,0.4,28.0,393.0,382.72,284.99
2016,6,30,17,0,568.0,138.0,0.4,28.0,420.0,392.73,290.51
2016,6,30,17,15,533.5,130.0,0.4,27.5,371.5,338.49,248.96
2016,6,30,17,30,499.0,122.0,0.4,27.0,323.0,288.61,210.06
2016,6,30,17,45,445.0,113.5,0.45,27.0,274.0,235.97,168.51
2016,6,30,18,0,391.0,105.0,0.5,27.0,225.0,189.0,131.21
2016,6,30,18,15,334.0,91.0,0.5,26.5,180.5,142.25,94.9
2016,6,30,18,30,277.0,77.0,0.5,26.0,136.0,101.88,64.81
2016,6,30,18,45,198.0,60.0,0.55,25.5,96.0,65.15,40.12
2016,6,30,19,0,119.0,43.0,0.6,25.0,56.0,36.48,24.23
2016,6,30,19,15,59.5,24.5,0.6,24.5,31.0,20.5,5.96
2016,6,30,19,30,0.0,6.0,0.6,24.0,6.0,5.9,0.0
2016,6,30,19,45,0.0,3.0,0.65,24.0,3.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,1,5,15,54.5,10.5,1.4,21.0,13.5,10.32,0.0
2016,7,1,5,30,109.0,21.0,1.6,21.0,27.0,16.4,0.48
2016,7,1,5,45,206.5,35.0,1.8,21.5,61.5,26.9,16.43
2016,7,1,6,0,304.0,49.0,2.0,22.0,96.0,57.61,32.05
2016,7,1,6,15,374.0,60.0,2.1,22.0,139.5,94.18,56.06
2016,7,1,6,30,444.0,71.0,2.2,22.0,183.0,139.22,90.18
2016,7,1,6,45,254.0,102.5,2.3,22.5,170.0,152.73,110.36
2016,7,1,7,0,64.0,134.0,2.4,23.0,157.0,145.24,111.25
2016,7,1,7,15,344.5,117.0,2.4,23.5,267.0,227.63,171.82
2016,7,1,7,30,625.0,100.0,2.4,24.0,377.0,340.87,258.65
2016,7,1,7,45,374.0,165.5,2.45,24.5,337.0,327.33,251.64
2016,7,1,8,0,123.0,231.0,2.5,25.0,297.0,285.2,219.34
2016,7,1,8,15,212.5,245.5,2.5,25.5,372.5,355.29,272.89
2016,7,1,8,30,302.0,260.0,2.5,26.0,448.0,435.82,333.0
2016,7,1,8,45,260.5,290.0,2.55,26.5,461.0,454.23,344.75
2016,7,1,9,0,219.0,320.0,2.6,27.0,474.0,465.81,351.32
2016,7,1,9,15,259.5,333.5,2.55,27.5,526.5,521.9,391.08
2016,7,1,9,30,300.0,347.0,2.5,28.0,579.0,578.08,429.9
2016,7,1,9,45,358.5,342.0,2.45,28.5,632.0,632.64,467.5
2016,7,1,10,0,417.0,337.0,2.4,29.0,685.0,693.88,508.8
2016,7,1,10,15,622.5,239.5,2.3,29.0,780.0,791.42,579.1
2016,7,1,10,30,828.0,142.0,2.2,29.0,875.0,890.71,643.37
2016,7,1,10,45,839.5,140.0,2.15,29.5,900.5,920.24,658.96
2016,7,1,11,0,851.0,138.0,2.1,30.0,926.0,947.45,673.53
2016,7,1,11,15,855.5,139.0,2.05,30.0,943.0,968.38,685.39
2016,7,1,11,30,860.0,140.0,2.0,30.0,960.0,986.44,695.48
2016,7,1,11,45,866.5,137.5,2.0,30.5,971.5,1000.02,702.0
2016,7,1,12,0,873.0,135.0,2.0,31.0,983.0,1010.6,706.75
2016,7,1,12,15,874.0,135.5,1.95,31.0,985.5,1015.55,708.96
2016,7,1,12,30,875.0,136.0,1.9,31.0,988.0,1017.33,709.37
2016,7,1,12,45,873.5,136.5,1.9,31.5,983.0,1013.43,705.64
2016,7,1,13,0,872.0,137.0,1.9,32.0,978.0,1006.38,700.14
2016,7,1,13,15,869.0,136.0,1.85,32.0,965.5,993.23,691.84
2016,7,1,13,30,866.0,135.0,1.8,32.0,953.0,977.03,681.81
2016,7,1,13,45,865.5,131.5,1.75,32.0,934.0,957.73,669.97
2016,7,1,14,0,865.0,128.0,1.7,32.0,915.0,935.42,656.34
2016,7,1,14,15,601.0,260.0,1.65,32.0,799.5,814.12,578.24
2016,7,1,14,30,337.0,392.0,1.6,32.0,684.0,691.91,491.97
2016,7,1,14,45,588.5,255.0,1.6,32.0,740.5,761.08,546.33
2016,7,1,15,0,840.0,118.0,1.6,32.0,797.0,803.25,576.68
2016,7,1,15,15,829.0,116.0,1.55,32.0,758.5,761.58,549.68
2016,7,1,15,30,818.0,114.0,1.5,32.0,720.0,719.93,523.26
2016,7,1,15,45,805.0,110.5,1.45,32.0,677.5,672.34,492.39
2016,7,1,16,0,792.0,107.0,1.4,32.0,635.0,623.94,458.93
2016,7,1,16,15,517.5,179.0,1.35,32.0,514.0,491.09,362.77
2016,7,1,16,30,243.0,251.0,1.3,32.0,393.0,381.16,281.54
2016,7,1,16,45,239.0,227.5,1.3,32.0,356.5,342.66,254.16
2016,7,1,17,0,235.0,204.0,1.3,32.0,320.0,304.33,225.83
2016,7,1,17,15,145.5,180.5,1.2,31.5,250.0,231.75,172.15
2016,7,1,17,30,56.0,157.0,1.1,31.0,180.0,169.44,126.13
2016,7,1,17,45,49.5,135.5,1.0,30.5,154.0,143.3,106.36
