Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,15,30,770.0,135.0,1.2,33.0,698.0,708.23,511.71
2016,7,21,15,45,747.0,135.0,1.25,33.0,653.5,658.77,479.09
2016,7,21,16,0,724.0,135.0,1.3,33.0,609.0,609.63,445.99
2016,7,21,16,15,703.0,130.5,1.35,32.5,562.5,557.23,410.61
2016,7,21,16,30,682.0,126.0,1.4,32.0,516.0,505.39,374.34
2016,7,21,16,45,654.0,121.0,1.45,32.0,467.0,450.38,333.79
2016,7,21,17,0,626.0,116.0,1.5,32.0,418.0,397.2,293.32
2016,7,21,17,15,590.5,109.0,1.45,31.5,367.5,341.2,249.99
2016,7,21,17,30,555.0,102.0,1.4,31.0,317.0,288.42,207.99
2016,7,21,17,45,509.5,93.0,1.35,30.5,268.0,234.33,164.5
2016,7,21,18,0,464.0,84.0,1.3,30.0,219.0,184.18,123.91
2016,7,21,18,15,400.5,73.0,1.3,29.0,172.5,135.06,85.74
2016,7,21,18,30,337.0,62.0,1.3,28.0,126.0,93.11,54.97
2016,7,21,18,45,249.0,47.5,1.3,27.5,87.0,53.93,29.7
2016,7,21,19,0,161.0,33.0,1.3,27.0,48.0,25.65,14.07
2016,7,21,19,15,80.5,16.5,1.4,26.5,24.0,12.94,0.0
2016,7,21,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,5,15,14.0,3.5,1.05,21.5,4.0,0.0,0.0
2016,7,22,5,30,28.0,7.0,1.2,22.0,8.0,6.88,0.0
2016,7,22,5,45,121.0,23.5,1.4,22.5,36.5,18.32,4.8
2016,7,22,6,0,214.0,40.0,1.6,23.0,65.0,38.22,20.97
2016,7,22,6,15,292.5,54.0,1.7,23.5,106.5,71.65,41.43
2016,7,22,6,30,371.0,68.0,1.8,24.0,148.0,114.1,71.52
2016,7,22,6,45,433.0,77.5,1.9,24.5,195.5,158.1,106.02
2016,7,22,7,0,495.0,87.0,2.0,25.0,243.0,209.92,148.28
2016,7,22,7,15,537.5,95.0,2.05,25.5,292.5,260.19,190.35
2016,7,22,7,30,580.0,103.0,2.1,26.0,342.0,314.83,235.42
2016,7,22,7,45,566.5,120.0,2.15,27.0,379.5,358.89,271.43
2016,7,22,8,0,553.0,137.0,2.2,28.0,417.0,400.83,304.26
2016,7,22,8,15,626.5,130.0,2.15,28.5,477.5,462.6,351.23
2016,7,22,8,30,700.0,123.0,2.1,29.0,538.0,530.57,401.43
2016,7,22,8,45,606.0,172.0,2.1,29.5,552.0,555.76,417.68
2016,7,22,9,0,512.0,221.0,2.1,30.0,566.0,568.99,424.63
2016,7,22,9,15,484.5,249.0,2.0,30.5,593.0,600.99,444.76
2016,7,22,9,30,457.0,277.0,1.9,31.0,620.0,629.46,461.63
2016,7,22,9,45,506.5,278.0,1.85,31.5,675.5,688.89,500.93
2016,7,22,10,0,556.0,279.0,1.8,32.0,731.0,750.43,540.36
2016,7,22,10,15,519.0,308.0,1.7,32.0,743.0,767.01,548.21
2016,7,22,10,30,482.0,337.0,1.6,32.0,755.0,779.61,553.64
2016,7,22,10,45,666.0,234.0,1.5,32.5,829.0,860.11,608.09
2016,7,22,11,0,850.0,131.0,1.4,33.0,903.0,937.27,652.17
2016,7,22,11,15,854.0,132.0,1.3,33.0,920.5,958.54,662.31
2016,7,22,11,30,858.0,133.0,1.2,33.0,938.0,976.88,671.15
2016,7,22,11,45,859.0,134.5,1.15,33.5,948.0,989.72,676.08
2016,7,22,12,0,860.0,136.0,1.1,34.0,958.0,999.4,679.19
2016,7,22,12,15,860.5,136.0,1.05,34.0,961.0,1003.89,680.71
2016,7,22,12,30,861.0,136.0,1.0,34.0,964.0,1005.17,680.47
2016,7,22,12,45,857.5,137.5,0.95,34.5,958.5,1000.75,675.62
2016,7,22,13,0,854.0,139.0,0.9,35.0,953.0,993.16,669.09
2016,7,22,13,15,851.0,138.0,0.85,35.0,940.5,980.44,661.08
2016,7,22,13,30,848.0,137.0,0.8,35.0,928.0,964.67,651.41
2016,7,22,13,45,551.0,287.0,0.8,35.0,797.0,825.87,566.04
2016,7,22,14,0,254.0,437.0,0.8,35.0,666.0,683.8,470.16
2016,7,22,14,15,539.5,284.5,0.75,35.0,751.0,785.86,544.45
2016,7,22,14,30,825.0,132.0,0.7,35.0,836.0,861.92,593.22
2016,7,22,14,45,814.5,130.5,0.7,35.0,803.0,828.75,572.85
2016,7,22,15,0,804.0,129.0,0.7,35.0,770.0,790.27,550.39
2016,7,22,15,15,792.0,126.5,0.7,34.5,731.5,747.92,526.36
2016,7,22,15,30,780.0,124.0,0.7,34.0,693.0,704.25,501.05
2016,7,22,15,45,601.5,185.5,0.7,34.0,608.5,609.01,436.53
2016,7,22,16,0,423.0,247.0,0.7,34.0,524.0,524.21,377.27
2016,7,22,16,15,560.5,181.0,0.7,34.0,518.5,520.08,377.18
2016,7,22,16,30,698.0,115.0,0.7,34.0,513.0,502.85,366.01
2016,7,22,16,45,662.0,113.0,0.75,34.0,462.5,446.06,324.94
2016,7,22,17,0,626.0,111.0,0.8,34.0,412.0,391.88,284.75
2016,7,22,17,15,591.5,104.5,0.75,33.0,362.5,336.78,243.36
2016,7,22,17,30,557.0,98.0,0.7,32.0,313.0,284.77,202.97
2016,7,22,17,45,506.5,90.5,0.7,31.5,263.5,230.64,160.21
2016,7,22,18,0,456.0,83.0,0.7,31.0,214.0,181.02,120.71
2016,7,22,18,15,393.0,71.5,0.7,30.0,168.5,132.01,83.04
2016,7,22,18,30,330.0,60.0,0.7,29.0,123.0,90.15,52.61
2016,7,22,18,45,242.5,45.5,0.7,28.5,84.0,51.52,27.92
2016,7,22,19,0,155.0,31.0,0.7,28.0,45.0,24.03,12.59
2016,7,22,19,15,77.5,15.5,0.75,27.5,22.5,15.24,0.0
2016,7,22,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,23,5,45,113.0,19.0,1.2,22.5,32.0,14.64,2.06
2016,7,23,6,0,226.0,38.0,1.4,23.0,64.0,36.45,19.49
2016,7,23,6,15,305.5,51.0,1.3,23.5,105.0,69.61,39.35
2016,7,23,6,30,385.0,64.0,1.2,24.0,146.0,111.89,69.07
2016,7,23,6,45,446.0,73.0,1.1,25.0,193.5,156.66,103.87
2016,7,23,7,0,507.0,82.0,1.0,26.0,241.0,207.58,144.8
2016,7,23,7,15,549.5,89.5,1.0,27.0,290.5,258.02,186.14
2016,7,23,7,30,592.0,97.0,1.0,28.0,340.0,312.82,230.1
2016,7,23,7,45,627.0,102.0,1.05,29.0,390.0,366.09,272.0
2016,7,23,8,0,662.0,107.0,1.1,30.0,440.0,422.34,314.73
2016,7,23,8,15,686.0,111.5,1.1,30.5,488.5,474.98,353.9
2016,7,23,8,30,710.0,116.0,1.1,31.0,537.0,528.87,392.62
2016,7,23,8,45,730.0,119.5,1.15,31.5,582.5,580.24,428.65
2016,7,23,9,0,750.0,123.0,1.2,32.0,628.0,631.69,463.69
2016,7,23,9,15,764.5,126.0,1.2,32.0,669.5,678.71,495.35
2016,7,23,9,30,779.0,129.0,1.2,32.0,711.0,724.99,524.55
2016,7,23,9,45,799.5,126.0,1.2,32.5,749.5,768.9,550.55
2016,7,23,10,0,820.0,123.0,1.2,33.0,788.0,809.19,573.78
2016,7,23,10,15,828.0,125.0,1.15,33.5,819.0,845.09,593.28
2016,7,23,10,30,836.0,127.0,1.1,34.0,850.0,878.82,611.09
2016,7,23,10,45,842.0,128.0,1.05,34.5,874.5,907.36,625.43
2016,7,23,11,0,848.0,129.0,1.0,35.0,899.0,933.3,638.03
2016,7,23,11,15,852.0,130.0,0.95,35.0,916.5,954.56,649.03
2016,7,23,11,30,856.0,131.0,0.9,35.0,934.0,972.89,658.28
2016,7,23,11,45,857.5,132.0,0.9,35.0,944.0,985.72,665.26
2016,7,23,12,0,859.0,133.0,0.9,35.0,954.0,995.4,670.53
2016,7,23,12,15,531.5,309.5,0.85,35.0,818.0,859.52,585.24
2016,7,23,12,30,204.0,486.0,0.8,35.0,682.0,699.85,476.77
2016,7,23,12,45,526.5,312.5,0.8,35.5,814.5,856.46,584.85
2016,7,23,13,0,849.0,139.0,0.8,36.0,947.0,988.21,663.5
2016,7,23,13,15,498.5,304.0,0.75,36.0,777.0,810.52,551.59
2016,7,23,13,30,148.0,469.0,0.7,36.0,607.0,619.82,423.08
2016,7,23,13,45,284.0,421.0,0.7,36.0,678.5,702.61,481.82
2016,7,23,14,0,420.0,373.0,0.7,36.0,750.0,778.1,531.88
2016,7,23,14,15,254.0,388.5,0.7,36.0,614.5,627.51,433.24
2016,7,23,14,30,88.0,404.0,0.7,36.0,479.0,479.59,334.15
2016,7,23,14,45,217.0,376.5,0.75,36.0,552.0,562.3,394.44
2016,7,23,15,0,346.0,349.0,0.8,36.0,625.0,635.2,445.01
2016,7,23,15,15,296.5,341.5,0.8,35.5,569.5,575.19,405.61
2016,7,23,15,30,247.0,334.0,0.8,35.0,514.0,518.14,368.55
2016,7,23,15,45,410.5,262.0,0.85,35.0,539.5,550.97,395.41
2016,7,23,16,0,574.0,190.0,0.9,35.0,565.0,567.01,409.25
2016,7,23,16,15,639.5,150.5,0.95,34.5,539.0,538.61,391.58
2016,7,23,16,30,705.0,111.0,1.0,34.0,513.0,502.31,367.57
2016,7,23,16,45,683.0,105.0,1.05,34.0,464.5,448.14,328.1
2016,7,23,17,0,661.0,99.0,1.1,34.0,416.0,395.15,288.24
2016,7,23,17,15,628.0,93.5,1.05,33.5,366.5,339.78,245.64
2016,7,23,17,30,595.0,88.0,1.0,33.0,317.0,287.29,204.02
2016,7,23,17,45,554.0,80.0,1.0,32.5,268.0,233.24,160.69
2016,7,23,18,0,513.0,72.0,1.0,32.0,219.0,183.49,120.37
2016,7,23,18,15,450.0,62.5,0.95,31.0,172.5,133.14,81.36
2016,7,23,18,30,387.0,53.0,0.9,30.0,126.0,90.01,50.04
2016,7,23,18,45,299.5,40.5,0.9,29.0,86.5,50.04,25.19
2016,7,23,19,0,212.0,28.0,0.9,28.0,47.0,21.62,10.56
2016,7,23,19,15,106.0,14.0,0.95,27.5,23.5,13.76,0.0
2016,7,23,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,5,45,139.0,17.5,0.85,23.5,33.0,13.46,0.7
2016,7,24,6,0,278.0,35.0,1.0,24.0,66.0,35.1,17.68
2016,7,24,6,15,362.0,46.0,0.95,24.0,109.0,69.56,37.2
2016,7,24,6,30,446.0,57.0,0.9,24.0,152.0,113.75,67.93
2016,7,24,6,45,503.5,65.5,0.9,24.5,200.5,160.06,104.41
2016,7,24,7,0,561.0,74.0,0.9,25.0,249.0,212.85,147.67
2016,7,24,7,15,602.5,80.5,0.8,26.0,299.0,265.02,190.67
2016,7,24,7,30,644.0,87.0,0.7,27.0,349.0,321.38,235.88
2016,7,24,7,45,675.0,91.5,0.6,28.5,400.0,375.28,277.25
2016,7,24,8,0,706.0,96.0,0.5,30.0,451.0,431.65,318.36
2016,7,24,8,15,729.0,100.5,0.4,30.5,500.0,486.46,357.61
2016,7,24,8,30,752.0,105.0,0.3,31.0,549.0,541.75,395.4
2016,7,24,8,45,770.0,108.0,0.25,32.0,595.0,593.19,428.61
2016,7,24,9,0,788.0,111.0,0.2,33.0,641.0,644.64,460.4
2016,7,24,9,15,802.0,113.5,0.25,33.0,683.0,692.45,491.29
2016,7,24,9,30,816.0,116.0,0.3,33.0,725.0,739.39,520.11
2016,7,24,9,45,827.5,118.0,0.35,33.5,762.5,780.35,543.76
2016,7,24,10,0,839.0,120.0,0.4,34.0,800.0,821.72,567.43
2016,7,24,10,15,847.0,121.5,0.45,34.5,831.0,857.78,587.58
2016,7,24,10,30,855.0,123.0,0.5,35.0,862.0,891.6,606.27
2016,7,24,10,45,862.0,124.0,0.55,35.5,887.0,921.59,622.56
2016,7,24,11,0,869.0,125.0,0.6,36.0,912.0,948.95,637.27
2016,7,24,11,15,872.5,126.0,0.6,36.0,930.0,970.17,648.72
2016,7,24,11,30,876.0,127.0,0.6,36.0,948.0,988.36,658.5
2016,7,24,11,45,644.5,268.5,0.65,36.0,876.0,923.13,620.42
2016,7,24,12,0,413.0,410.0,0.7,36.0,804.0,840.4,565.1
2016,7,24,12,15,430.5,412.0,0.7,36.0,824.0,862.2,579.39
2016,7,24,12,30,448.0,414.0,0.7,36.0,844.0,882.22,591.31
2016,7,24,12,45,441.5,410.0,0.75,36.5,832.0,870.24,583.58
2016,7,24,13,0,435.0,406.0,0.8,37.0,820.0,856.41,575.15
2016,7,24,13,15,454.0,396.5,0.8,37.0,823.5,860.41,578.47
2016,7,24,13,30,473.0,387.0,0.8,37.0,827.0,862.08,580.23
2016,7,24,13,45,397.5,402.0,0.85,37.0,767.0,791.38,536.76
2016,7,24,14,0,322.0,417.0,0.9,37.0,707.0,727.08,496.84
2016,7,24,14,15,418.5,368.0,0.9,37.0,732.0,760.21,521.41
2016,7,24,14,30,515.0,319.0,0.9,37.0,757.0,782.92,538.33
2016,7,24,14,45,451.5,326.0,0.9,37.0,699.0,718.68,497.12
2016,7,24,15,0,388.0,333.0,0.9,37.0,641.0,653.24,455.32
2016,7,24,15,15,363.0,322.5,0.9,36.5,599.5,607.68,427.44
2016,7,24,15,30,338.0,312.0,0.9,36.0,558.0,563.02,399.35
2016,7,24,15,45,373.5,281.0,0.9,36.0,537.0,540.95,386.26
2016,7,24,16,0,409.0,250.0,0.9,36.0,516.0,517.91,371.8
2016,7,24,16,15,415.5,227.0,0.9,35.5,480.0,478.16,345.75
2016,7,24,16,30,422.0,204.0,0.9,35.0,444.0,437.01,317.96
2016,7,24,16,45,551.5,151.0,0.9,35.0,433.5,426.34,310.5
2016,7,24,17,0,681.0,98.0,0.9,35.0,423.0,402.56,291.55
2016,7,24,17,15,647.5,92.0,0.8,34.5,372.0,345.4,247.61
2016,7,24,17,30,614.0,86.0,0.7,34.0,321.0,291.16,204.88
2016,7,24,17,45,566.5,79.5,0.65,33.5,271.0,235.7,160.88
2016,7,24,18,0,519.0,73.0,0.6,33.0,221.0,185.25,120.52
2016,7,24,18,15,454.5,63.5,0.6,32.0,173.5,134.35,81.53
2016,7,24,18,30,390.0,54.0,0.6,31.0,126.0,90.84,50.3
2016,7,24,18,45,295.5,41.5,0.6,30.5,86.0,49.94,25.13
2016,7,24,19,0,201.0,29.0,0.6,30.0,46.0,22.5,10.85
2016,7,24,19,15,100.5,14.5,0.65,29.5,23.0,14.25,0.0
2016,7,24,19,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.75,28.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,28.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,25,5,45,92.0,20.0,0.75,24.5,30.0,15.54,0.66
2016,7,25,6,0,184.0,40.0,0.8,25.0,60.0,36.59,20.2
2016,7,25,6,15,261.5,55.0,0.9,25.5,101.0,68.97,40.17
2016,7,25,6,30,339.0,70.0,1.0,26.0,142.0,110.26,69.03
2016,7,25,6,45,403.0,81.0,1.1,26.5,189.0,154.15,102.75
2016,7,25,7,0,467.0,92.0,1.2,27.0,236.0,205.24,143.61
2016,7,25,7,15,511.0,100.5,1.25,28.0,285.5,254.84,183.96
2016,7,25,7,30,555.0,109.0,1.3,29.0,335.0,310.15,228.11
2016,7,25,7,45,593.5,114.5,1.4,30.0,385.5,363.46,269.94
2016,7,25,8,0,632.0,120.0,1.5,31.0,436.0,420.17,313.09
2016,7,25,8,15,657.0,125.5,1.55,31.5,484.0,472.93,352.59
2016,7,25,8,30,682.0,131.0,1.6,32.0,532.0,527.09,391.9
2016,7,25,8,45,704.5,134.0,1.65,32.5,578.0,578.29,428.03
2016,7,25,9,0,727.0,137.0,1.7,33.0,624.0,630.07,463.54
2016,7,25,9,15,742.0,140.5,1.75,33.0,665.5,676.7,495.59
2016,7,25,9,30,757.0,144.0,1.8,33.0,707.0,723.06,526.27
2016,7,25,9,45,770.5,145.5,1.9,33.5,744.0,765.3,552.38
2016,7,25,10,0,784.0,147.0,2.0,34.0,781.0,806.26,577.38
2016,7,25,10,15,792.5,149.5,2.0,34.0,812.0,842.42,599.41
2016,7,25,10,30,801.0,152.0,2.0,34.0,843.0,876.54,620.01
2016,7,25,10,45,808.5,153.0,2.05,34.5,867.5,905.98,636.71
2016,7,25,11,0,816.0,154.0,2.1,35.0,892.0,932.97,651.81
2016,7,25,11,15,820.0,155.0,2.1,35.0,909.5,953.99,664.04
2016,7,25,11,30,824.0,156.0,2.1,35.0,927.0,972.14,674.58
2016,7,25,11,45,647.0,281.5,2.15,35.5,891.0,938.75,651.69
2016,7,25,12,0,470.0,407.0,2.2,36.0,855.0,894.41,616.97
2016,7,25,12,15,652.0,280.5,2.2,36.0,904.0,951.86,659.52
2016,7,25,12,30,834.0,154.0,2.2,36.0,953.0,996.13,686.77
2016,7,25,12,45,596.5,292.5,2.25,36.5,862.5,907.03,628.8
2016,7,25,13,0,359.0,431.0,2.3,37.0,772.0,801.62,554.62
2016,7,25,13,15,409.0,409.5,2.3,37.0,793.5,829.34,574.63
2016,7,25,13,30,459.0,388.0,2.3,37.0,815.0,849.66,588.96
2016,7,25,13,45,438.0,380.5,2.3,37.0,780.5,813.04,565.72
2016,7,25,14,0,417.0,373.0,2.3,37.0,746.0,775.55,542.17
2016,7,25,14,15,323.0,392.5,2.3,37.0,676.0,694.27,487.88
2016,7,25,14,30,229.0,412.0,2.3,37.0,606.0,616.52,435.09
2016,7,25,14,45,498.5,280.0,2.3,37.0,681.5,712.47,507.47
2016,7,25,15,0,768.0,148.0,2.3,37.0,757.0,779.85,556.27
2016,7,25,15,15,755.0,144.5,2.3,36.5,718.5,736.89,529.76
2016,7,25,15,30,742.0,141.0,2.3,36.0,680.0,692.78,502.79
2016,7,25,15,45,722.5,139.0,2.3,36.0,637.0,645.23,470.61
2016,7,25,16,0,703.0,137.0,2.3,36.0,594.0,596.92,437.2
2016,7,25,16,15,682.0,132.0,2.25,35.5,547.5,544.85,401.09
2016,7,25,16,30,661.0,127.0,2.2,35.0,501.0,493.39,364.36
2016,7,25,16,45,624.5,122.0,2.15,35.0,449.0,435.11,320.95
2016,7,25,17,0,588.0,117.0,2.1,35.0,397.0,379.6,278.56
2016,7,25,17,15,543.5,113.0,1.9,34.0,348.0,325.04,236.77
2016,7,25,17,30,499.0,109.0,1.7,33.0,299.0,273.53,196.4
2016,7,25,17,45,450.5,99.0,1.5,32.5,251.0,220.85,154.38
2016,7,25,18,0,402.0,89.0,1.3,32.0,203.0,173.36,116.45
2016,7,25,18,15,341.0,76.0,1.25,31.0,158.5,126.39,80.48
2016,7,25,18,30,280.0,63.0,1.2,30.0,114.0,86.39,51.51
2016,7,25,18,45,199.5,46.5,1.15,29.5,76.5,49.32,27.46
2016,7,25,19,0,119.0,30.0,1.1,29.0,39.0,24.92,12.37
2016,7,25,19,15,59.5,15.0,1.2,28.5,19.5,14.74,0.0
2016,7,25,19,30,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.45,28.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,45,89.5,19.0,1.7,24.5,28.5,14.76,0.0
2016,7,26,6,0,179.0,38.0,1.8,25.0,57.0,34.48,18.66
2016,7,26,6,15,256.5,53.5,1.75,25.5,97.5,66.89,38.74
2016,7,26,6,30,334.0,69.0,1.7,26.0,138.0,108.27,67.71
2016,7,26,6,45,392.0,80.5,1.65,27.0,184.0,151.13,100.7
2016,7,26,7,0,450.0,92.0,1.6,28.0,230.0,200.54,140.09
2016,7,26,7,15,383.0,119.5,1.5,28.5,252.0,233.46,170.19
2016,7,26,7,30,316.0,147.0,1.4,29.0,274.0,257.72,191.84
2016,7,26,7,45,280.0,175.5,1.35,30.0,300.0,288.94,216.33
2016,7,26,8,0,244.0,204.0,1.3,31.0,326.0,316.11,236.33
2016,7,26,8,15,368.0,197.0,1.15,31.5,402.5,388.13,289.16
2016,7,26,8,30,492.0,190.0,1.0,32.0,479.0,474.68,350.76
2016,7,26,8,45,592.0,168.5,0.9,32.5,544.5,542.51,397.77
2016,7,26,9,0,692.0,147.0,0.8,33.0,610.0,616.51,447.56
2016,7,26,9,15,707.0,151.0,0.7,33.5,651.0,662.78,475.88
2016,7,26,9,30,722.0,155.0,0.6,34.0,692.0,708.49,502.95
2016,7,26,9,45,752.5,147.0,0.5,34.5,732.0,752.35,526.89
2016,7,26,10,0,783.0,139.0,0.4,35.0,772.0,797.13,550.51
2016,7,26,10,15,791.5,141.0,0.35,35.0,802.5,832.76,569.9
2016,7,26,10,30,800.0,143.0,0.3,35.0,833.0,866.35,587.9
2016,7,26,10,45,806.5,144.5,0.3,35.5,857.0,895.36,602.69
2016,7,26,11,0,813.0,146.0,0.3,36.0,881.0,921.89,615.93
2016,7,26,11,15,817.0,147.5,0.4,36.0,898.5,943.37,629.5
2016,7,26,11,30,821.0,149.0,0.5,36.0,916.0,956.68,638.54
2016,7,26,11,45,632.0,278.5,0.6,36.5,873.0,921.02,616.95
2016,7,26,12,0,443.0,408.0,0.7,37.0,830.0,868.67,580.31
2016,7,26,12,15,634.0,279.5,0.75,37.0,885.5,932.94,626.39
2016,7,26,12,30,825.0,151.0,0.8,37.0,941.0,984.13,657.21
2016,7,26,12,45,540.0,310.5,0.9,37.0,826.5,868.29,586.83
2016,7,26,13,0,255.0,470.0,1.0,37.0,712.0,738.41,500.7
2016,7,26,13,15,522.0,319.0,1.05,37.0,806.0,849.25,580.01
2016,7,26,13,30,789.0,168.0,1.1,37.0,900.0,944.07,640.82
2016,7,26,13,45,781.5,168.0,1.15,37.0,880.0,922.67,628.15
2016,7,26,14,0,774.0,168.0,1.2,37.0,860.0,898.71,615.24
2016,7,26,14,15,404.0,256.5,1.2,37.0,617.5,634.95,445.9
2016,7,26,14,30,34.0,345.0,1.2,37.0,375.0,372.88,262.27
2016,7,26,14,45,111.0,362.5,1.25,37.0,452.5,458.82,325.12
2016,7,26,15,0,188.0,380.0,1.3,37.0,530.0,534.12,377.55
2016,7,26,15,15,450.0,266.5,1.3,36.5,599.5,622.9,444.18
2016,7,26,15,30,712.0,153.0,1.3,36.0,669.0,683.4,490.28
2016,7,26,15,45,462.0,222.5,1.35,36.0,549.0,547.1,394.68
2016,7,26,16,0,212.0,292.0,1.4,36.0,429.0,426.48,308.37
2016,7,26,16,15,387.0,224.5,1.4,35.5,451.5,458.35,334.86
2016,7,26,16,30,562.0,157.0,1.4,35.0,474.0,468.54,343.76
2016,7,26,16,45,522.5,153.5,1.4,35.0,427.0,413.65,303.22
2016,7,26,17,0,483.0,150.0,1.4,35.0,380.0,363.58,265.65
2016,7,26,17,15,457.0,136.0,1.3,34.5,332.5,312.07,226.5
2016,7,26,17,30,431.0,122.0,1.2,34.0,285.0,262.94,188.19
2016,7,26,17,45,382.5,110.0,1.1,33.5,238.5,212.09,148.47
2016,7,26,18,0,334.0,98.0,1.0,33.0,192.0,166.5,112.8
2016,7,26,18,15,278.0,82.0,0.9,32.5,149.0,121.38,78.45
2016,7,26,18,30,222.0,66.0,0.8,32.0,106.0,83.41,50.97
2016,7,26,18,45,150.5,47.0,0.7,31.5,70.5,48.33,27.75
2016,7,26,19,0,79.0,28.0,0.6,31.0,35.0,23.34,10.73
2016,7,26,19,15,39.5,14.0,0.6,30.5,17.5,13.76,0.0
2016,7,26,19,30,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.6,29.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.7,27.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,14.5,1.25,24.5,14.5,13.99,0.0
2016,7,27,6,0,0.0,29.0,1.4,25.0,29.0,27.77,15.74
2016,7,27,6,15,5.5,49.5,1.4,25.5,50.5,47.39,32.18
2016,7,27,6,30,11.0,70.0,1.4,26.0,72.0,68.0,48.99
2016,7,27,6,45,23.0,90.5,1.4,26.5,97.0,90.44,66.81
2016,7,27,7,0,35.0,111.0,1.4,27.0,122.0,114.82,86.0
2016,7,27,7,15,85.5,137.0,1.5,27.5,170.0,157.61,118.64
2016,7,27,7,30,136.0,163.0,1.6,28.0,218.0,207.05,156.5
2016,7,27,7,45,110.5,185.0,1.7,29.0,234.0,226.27,171.18
2016,7,27,8,0,85.0,207.0,1.8,30.0,250.0,241.16,181.86
2016,7,27,8,15,44.5,190.0,1.7,30.5,213.0,208.55,156.39
2016,7,27,8,30,4.0,173.0,1.6,31.0,176.0,169.97,126.07
2016,7,27,8,45,2.0,133.0,1.5,32.0,134.5,130.11,95.06
2016,7,27,9,0,0.0,93.0,1.4,33.0,93.0,90.03,63.95
2016,7,27,9,15,32.0,210.0,1.25,33.0,233.5,229.27,168.8
2016,7,27,9,30,64.0,327.0,1.1,33.0,374.0,371.67,270.28
2016,7,27,9,45,404.5,243.5,0.95,33.5,567.5,573.27,415.22
2016,7,27,10,0,745.0,160.0,0.8,34.0,761.0,786.79,554.66
2016,7,27,10,15,754.5,162.5,0.75,34.0,791.5,822.63,572.86
2016,7,27,10,30,764.0,165.0,0.7,34.0,822.0,856.59,591.71
2016,7,27,10,45,768.0,169.0,0.65,34.5,846.0,884.98,605.69
2016,7,27,11,0,772.0,173.0,0.6,35.0,870.0,910.87,618.01
2016,7,27,11,15,776.5,174.0,0.65,35.0,887.5,931.59,630.36
2016,7,27,11,30,781.0,175.0,0.7,35.0,905.0,949.59,641.24
2016,7,27,11,45,780.0,178.5,0.8,35.0,914.0,961.89,649.82
2016,7,27,12,0,779.0,182.0,0.9,35.0,923.0,971.2,656.76
2016,7,27,12,15,780.0,182.0,0.95,35.0,926.0,975.94,660.22
2016,7,27,12,30,781.0,182.0,1.0,35.0,929.0,977.67,662.04
2016,7,27,12,45,774.5,185.5,1.1,35.0,923.0,972.44,660.71
2016,7,27,13,0,768.0,189.0,1.2,35.0,917.0,964.26,657.69
2016,7,27,13,15,764.5,188.0,1.2,35.0,904.5,951.63,650.51
2016,7,27,13,30,761.0,187.0,1.2,35.0,892.0,936.19,641.75
2016,7,27,13,45,506.0,311.0,1.2,35.0,775.5,807.87,559.42
2016,7,27,14,0,251.0,435.0,1.2,35.0,659.0,679.8,471.9
2016,7,27,14,15,370.0,379.5,1.2,35.0,698.5,723.76,505.4
2016,7,27,14,30,489.0,324.0,1.2,35.0,738.0,765.17,535.07
2016,7,27,14,45,246.0,242.5,1.2,35.0,451.0,455.97,328.49
2016,7,27,15,0,3.0,161.0,1.2,35.0,164.0,158.85,113.26
2016,7,27,15,15,20.5,227.0,1.15,34.5,242.5,239.65,174.06
2016,7,27,15,30,38.0,293.0,1.1,34.0,321.0,317.04,230.21
2016,7,27,15,45,292.5,245.0,1.1,34.0,435.5,448.89,328.91
2016,7,27,16,0,547.0,197.0,1.1,34.0,550.0,553.93,404.06
2016,7,27,16,15,580.5,170.0,1.05,33.5,519.0,521.35,381.37
2016,7,27,16,30,614.0,143.0,1.0,33.0,488.0,482.72,354.65
2016,7,27,16,45,545.0,144.5,0.95,33.0,429.5,415.51,305.37
2016,7,27,17,0,476.0,146.0,0.9,33.0,371.0,356.18,261.05
2016,7,27,17,15,442.0,135.5,0.85,32.5,325.0,305.35,222.55
2016,7,27,17,30,408.0,125.0,0.8,32.0,279.0,257.77,185.57
2016,7,27,17,45,369.0,111.0,0.75,32.0,233.5,208.91,146.88
2016,7,27,18,0,330.0,97.0,0.7,32.0,188.0,164.28,111.44
2016,7,27,18,15,276.0,80.5,0.65,31.5,146.0,119.3,77.12
2016,7,27,18,30,222.0,64.0,0.6,31.0,104.0,81.29,49.52
2016,7,27,18,45,155.0,45.5,0.55,30.5,69.0,46.97,26.75
2016,7,27,19,0,88.0,27.0,0.5,30.0,34.0,22.54,9.81
2016,7,27,19,15,44.0,13.5,0.5,29.5,17.0,13.27,0.0
2016,7,27,19,30,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.45,26.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.25,25.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.15,25.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.1,24.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,45,121.0,16.5,0.35,23.5,29.0,12.78,0.0
2016,7,28,6,0,242.0,33.0,0.4,24.0,58.0,30.68,15.26
2016,7,28,6,15,329.5,44.5,0.5,24.5,99.5,63.95,34.06
2016,7,28,6,30,417.0,56.0,0.6,25.0,141.0,106.91,63.26
2016,7,28,6,45,481.0,64.0,0.7,26.0,189.0,152.16,98.04
2016,7,28,7,0,545.0,72.0,0.8,27.0,237.0,204.69,140.23
2016,7,28,7,15,587.5,78.5,0.85,27.5,287.0,256.26,183.02
2016,7,28,7,30,630.0,85.0,0.9,28.0,337.0,312.17,228.63
2016,7,28,7,45,664.5,89.0,0.95,29.0,388.0,366.34,271.52
2016,7,28,8,0,699.0,93.0,1.0,30.0,439.0,423.38,315.08
2016,7,28,8,15,722.5,97.0,1.05,30.5,487.5,477.68,355.83
2016,7,28,8,30,746.0,101.0,1.1,31.0,536.0,532.55,395.67
2016,7,28,8,45,765.0,103.5,1.15,31.5,582.0,583.95,431.86
2016,7,28,9,0,784.0,106.0,1.2,32.0,628.0,635.47,467.04
2016,7,28,9,15,798.0,108.5,1.4,32.5,670.0,683.25,499.37
2016,7,28,9,30,812.0,111.0,1.6,33.0,712.0,730.16,529.57
2016,7,28,9,45,825.0,111.5,1.8,33.5,749.5,770.81,555.31
2016,7,28,10,0,838.0,112.0,2.0,34.0,787.0,811.95,581.16
2016,7,28,10,15,846.0,114.0,2.15,34.0,818.0,848.61,604.72
2016,7,28,10,30,854.0,116.0,2.3,34.0,849.0,883.04,626.82
2016,7,28,10,45,578.5,271.5,2.45,34.5,775.0,817.48,581.18
2016,7,28,11,0,303.0,427.0,2.6,35.0,701.0,724.12,511.18
2016,7,28,11,15,350.5,414.5,2.7,35.0,737.0,763.75,539.35
2016,7,28,11,30,398.0,402.0,2.8,35.0,773.0,803.61,566.6
2016,7,28,11,45,351.0,430.0,2.95,35.5,760.0,791.3,556.09
2016,7,28,12,0,304.0,458.0,3.1,36.0,747.0,776.58,544.35
2016,7,28,12,15,358.0,435.0,3.2,36.0,776.0,808.75,567.51
2016,7,28,12,30,412.0,412.0,3.3,36.0,805.0,844.83,592.68
2016,7,28,12,45,645.0,265.5,3.45,36.0,878.0,928.69,655.28
2016,7,28,13,0,878.0,119.0,3.6,36.0,951.0,996.61,699.13
2016,7,28,13,15,693.5,246.5,3.7,36.0,898.5,945.35,667.08
2016,7,28,13,30,509.0,374.0,3.8,36.0,846.0,884.38,623.22
2016,7,28,13,45,441.5,383.0,3.9,36.0,785.5,819.19,580.53
2016,7,28,14,0,374.0,392.0,4.0,36.0,725.0,750.42,534.79
2016,7,28,14,15,615.0,251.0,4.05,36.0,779.5,821.78,590.92
2016,7,28,14,30,856.0,110.0,4.1,36.0,834.0,865.7,621.82
2016,7,28,14,45,847.5,108.5,4.15,36.0,801.0,829.97,599.1
2016,7,28,15,0,839.0,107.0,4.2,36.0,768.0,792.12,575.27
2016,7,28,15,15,827.5,105.0,4.2,35.5,730.0,749.52,548.96
2016,7,28,15,30,816.0,103.0,4.2,35.0,692.0,705.45,521.26
2016,7,28,15,45,800.0,101.5,4.25,35.0,648.5,658.87,490.42
2016,7,28,16,0,784.0,100.0,4.3,35.0,605.0,610.05,455.62
2016,7,28,16,15,580.5,156.0,4.2,34.5,514.5,507.09,379.4
2016,7,28,16,30,377.0,212.0,4.1,34.0,424.0,416.96,311.77
2016,7,28,16,45,535.5,149.0,4.05,34.0,418.5,414.8,310.37
2016,7,28,17,0,694.0,86.0,4.0,34.0,413.0,393.87,292.51
2016,7,28,17,15,660.5,81.5,3.8,33.5,362.5,337.49,247.27
2016,7,28,17,30,627.0,77.0,3.6,33.0,312.0,284.01,203.33
2016,7,28,17,45,583.0,70.5,3.45,32.5,262.0,228.85,157.79
2016,7,28,18,0,539.0,64.0,3.3,32.0,212.0,178.32,115.95
2016,7,28,18,15,471.0,56.0,3.15,31.5,165.5,127.37,75.98
2016,7,28,18,30,403.0,48.0,3.0,31.0,119.0,84.22,44.92
2016,7,28,18,45,296.5,36.5,2.95,30.5,79.5,43.96,21.01
2016,7,28,19,0,190.0,25.0,2.9,30.0,40.0,19.41,7.19
2016,7,28,19,15,95.0,12.5,2.95,29.5,20.0,12.29,0.0
2016,7,28,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,5,45,113.0,16.0,1.1,23.5,27.5,12.4,0.0
2016,7,29,6,0,226.0,32.0,1.2,24.0,55.0,29.22,14.38
2016,7,29,6,15,314.5,43.5,1.25,24.0,95.5,61.5,32.77
2016,7,29,6,30,403.0,55.0,1.3,24.0,136.0,103.65,61.57
2016,7,29,6,45,464.5,63.5,1.4,24.5,183.0,148.07,96.23
2016,7,29,7,0,526.0,72.0,1.5,25.0,230.0,199.49,138.34
2016,7,29,7,15,569.5,78.5,1.6,25.5,279.5,250.29,181.15
2016,7,29,7,30,613.0,85.0,1.7,26.0,329.0,305.55,227.11
2016,7,29,7,45,648.0,88.5,1.85,26.5,379.0,358.51,270.69
2016,7,29,8,0,683.0,92.0,2.0,27.0,429.0,414.41,315.42
2016,7,29,8,15,706.5,96.0,2.05,27.0,477.0,467.89,357.59
2016,7,29,8,30,730.0,100.0,2.1,27.0,525.0,521.99,399.08
2016,7,29,8,45,556.5,182.5,2.2,27.5,522.5,531.96,403.91
2016,7,29,9,0,383.0,265.0,2.3,28.0,520.0,522.3,393.36
2016,7,29,9,15,596.0,185.0,2.25,28.5,611.0,617.47,464.45
2016,7,29,9,30,809.0,105.0,2.2,29.0,702.0,719.59,535.77
2016,7,29,9,45,823.0,105.0,2.2,29.5,740.0,762.38,561.78
2016,7,29,10,0,837.0,105.0,2.2,30.0,778.0,803.78,586.91
2016,7,29,10,15,845.5,106.5,2.1,30.5,809.5,840.36,607.69
2016,7,29,10,30,854.0,108.0,2.0,31.0,841.0,874.73,626.65
2016,7,29,10,45,862.0,108.5,1.95,31.5,867.0,905.23,643.27
2016,7,29,11,0,870.0,109.0,1.9,32.0,893.0,933.14,658.07
2016,7,29,11,15,874.5,110.0,1.8,32.0,911.5,955.44,670.02
2016,7,29,11,30,879.0,111.0,1.7,32.0,930.0,974.73,680.02
2016,7,29,11,45,622.5,269.0,1.65,32.5,852.5,902.37,631.82
2016,7,29,12,0,366.0,427.0,1.6,33.0,775.0,806.75,561.7
2016,7,29,12,15,626.0,270.5,1.55,33.0,867.0,916.16,639.48
2016,7,29,12,30,886.0,114.0,1.5,33.0,959.0,1007.8,694.35
2016,7,29,12,45,886.5,113.5,1.45,33.5,955.5,1005.23,689.68
2016,7,29,13,0,887.0,113.0,1.4,34.0,952.0,999.32,684.2
2016,7,29,13,15,885.0,112.5,1.35,34.0,940.0,987.61,676.79
2016,7,29,13,30,883.0,112.0,1.3,34.0,928.0,972.66,667.59
2016,7,29,13,45,877.5,112.5,1.3,34.0,908.5,952.23,655.94
2016,7,29,14,0,872.0,113.0,1.3,34.0,889.0,928.86,642.58
2016,7,29,14,15,866.0,111.5,1.3,34.0,862.5,900.19,625.96
2016,7,29,14,30,860.0,110.0,1.3,34.0,836.0,868.87,607.69
2016,7,29,14,45,849.0,110.0,1.3,34.0,803.0,832.39,586.06
2016,7,29,15,0,838.0,110.0,1.3,34.0,770.0,793.95,563.02
2016,7,29,15,15,826.5,108.0,1.3,34.0,731.0,751.33,537.06
2016,7,29,15,30,815.0,106.0,1.3,34.0,692.0,707.25,509.81
2016,7,29,15,45,793.5,106.0,1.3,34.0,647.5,658.49,478.76
2016,7,29,16,0,772.0,106.0,1.3,34.0,603.0,607.89,444.23
2016,7,29,16,15,752.5,102.5,1.2,33.5,556.0,555.11,407.57
2016,7,29,16,30,733.0,99.0,1.1,33.0,509.0,502.66,370.05
2016,7,29,16,45,698.5,97.5,1.05,33.0,458.0,444.94,327.16
2016,7,29,17,0,664.0,96.0,1.0,33.0,407.0,389.97,285.12
2016,7,29,17,15,629.0,90.5,0.9,32.5,356.5,333.56,241.34
2016,7,29,17,30,594.0,85.0,0.8,32.0,306.0,280.28,198.79
2016,7,29,17,45,539.5,79.0,0.7,31.5,255.5,224.58,154.22
2016,7,29,18,0,485.0,73.0,0.6,31.0,205.0,174.73,114.25
2016,7,29,18,15,417.0,63.0,0.5,30.5,159.0,124.99,75.99
2016,7,29,18,30,349.0,53.0,0.4,30.0,113.0,82.42,45.63
2016,7,29,18,45,251.0,39.0,0.35,29.5,75.0,43.48,21.96
2016,7,29,19,0,153.0,25.0,0.3,29.0,37.0,19.46,6.73
2016,7,29,19,15,76.5,12.5,0.3,28.5,18.5,12.29,0.0
2016,7,29,19,30,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.3,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,30,5,45,97.5,16.5,0.65,23.5,26.5,12.85,0.0
2016,7,30,6,0,195.0,33.0,0.8,24.0,53.0,29.29,14.81
2016,7,30,6,15,280.5,46.5,0.8,24.5,93.0,60.98,33.51
2016,7,30,6,30,366.0,60.0,0.8,25.0,133.0,102.53,61.89
2016,7,30,6,45,429.5,69.5,0.85,25.5,179.5,146.88,96.01
2016,7,30,7,0,493.0,79.0,0.9,26.0,226.0,197.75,136.96
2016,7,30,7,15,537.0,86.5,0.9,26.5,275.5,247.83,178.38
2016,7,30,7,30,581.0,94.0,0.9,27.0,325.0,302.49,222.86
2016,7,30,7,45,615.0,99.5,0.95,28.0,374.5,355.35,264.75
2016,7,30,8,0,649.0,105.0,1.0,29.0,424.0,411.11,307.45
2016,7,30,8,15,368.0,178.0,1.0,29.5,362.5,371.1,278.29
2016,7,30,8,30,87.0,251.0,1.0,30.0,301.0,295.55,220.14
2016,7,30,8,45,236.0,257.5,1.0,30.5,410.0,404.6,300.86
2016,7,30,9,0,385.0,264.0,1.0,31.0,519.0,522.57,384.24
2016,7,30,9,15,295.0,305.0,1.05,31.5,508.0,517.87,377.42
2016,7,30,9,30,205.0,346.0,1.1,32.0,497.0,500.95,362.78
2016,7,30,9,45,187.5,367.0,1.15,32.5,511.0,517.19,372.45
2016,7,30,10,0,170.0,388.0,1.2,33.0,525.0,531.61,380.48
2016,7,30,10,15,225.0,396.5,1.2,33.0,585.5,594.08,423.11
2016,7,30,10,30,280.0,405.0,1.2,33.0,646.0,664.46,469.65
2016,7,30,10,45,551.0,272.0,1.3,33.5,762.0,791.64,558.93
2016,7,30,11,0,822.0,139.0,1.4,34.0,878.0,918.34,638.98
2016,7,30,11,15,826.0,140.0,1.45,34.0,895.5,939.24,650.5
2016,7,30,11,30,830.0,141.0,1.5,34.0,913.0,957.26,661.48
2016,7,30,11,45,831.5,142.5,1.55,34.0,923.0,970.36,669.57
2016,7,30,12,0,833.0,144.0,1.6,34.0,933.0,980.37,675.93
2016,7,30,12,15,833.5,144.5,1.65,34.0,936.0,985.25,679.31
2016,7,30,12,30,834.0,145.0,1.7,34.0,939.0,986.99,680.93
2016,7,30,12,45,832.5,145.0,1.75,34.5,934.0,983.07,677.85
2016,7,30,13,0,831.0,145.0,1.8,35.0,929.0,976.02,673.02
2016,7,30,13,15,828.0,144.0,1.8,35.0,917.0,963.4,665.7
2016,7,30,13,30,825.0,143.0,1.8,35.0,905.0,947.76,656.65
2016,7,30,13,45,820.0,142.0,1.85,35.0,885.5,927.29,645.25
2016,7,30,14,0,815.0,141.0,1.9,35.0,866.0,908.49,634.91
2016,7,30,14,15,808.5,139.5,1.9,34.5,839.5,880.39,619.47
2016,7,30,14,30,802.0,138.0,1.9,34.0,813.0,849.85,602.42
2016,7,30,14,45,792.5,136.0,1.95,34.0,781.0,813.98,581.01
2016,7,30,15,0,783.0,134.0,2.0,34.0,749.0,776.21,558.14
2016,7,30,15,15,770.5,131.0,2.0,34.0,711.0,733.41,531.29
2016,7,30,15,30,758.0,128.0,2.0,34.0,673.0,689.36,503.32
2016,7,30,15,45,741.0,125.5,2.0,34.0,630.0,641.73,471.28
2016,7,30,16,0,724.0,123.0,2.0,34.0,587.0,593.89,438.04
2016,7,30,16,15,703.5,118.5,1.95,33.5,540.5,541.51,401.41
2016,7,30,16,30,683.0,114.0,1.9,33.0,494.0,489.65,364.06
2016,7,30,16,45,654.5,109.5,1.9,33.0,445.0,434.66,322.73
2016,7,30,17,0,626.0,105.0,1.9,33.0,396.0,381.56,281.65
2016,7,30,17,15,590.0,98.5,1.7,32.5,346.5,325.79,237.77
2016,7,30,17,30,554.0,92.0,1.5,32.0,297.0,273.31,195.47
2016,7,30,17,45,503.0,84.0,1.35,31.5,248.0,218.86,151.57
2016,7,30,18,0,452.0,76.0,1.2,31.0,199.0,169.93,112.09
2016,7,30,18,15,385.0,65.0,1.1,30.0,153.5,120.57,74.2
2016,7,30,18,30,318.0,54.0,1.0,29.0,108.0,79.73,45.06
2016,7,30,18,45,224.5,39.5,0.9,28.5,71.0,42.4,21.97
2016,7,30,19,0,131.0,25.0,0.8,28.0,34.0,19.52,6.09
2016,7,30,19,15,65.5,12.5,0.8,27.5,17.0,12.29,0.0
2016,7,30,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,31,5,45,77.0,17.0,0.85,22.5,24.5,13.3,0.0
2016,7,31,6,0,154.0,34.0,1.0,23.0,49.0,29.33,15.27
2016,7,31,6,15,235.0,49.5,1.0,23.5,88.0,60.14,34.61
2016,7,31,6,30,316.0,65.0,1.0,24.0,127.0,100.36,62.5
2016,7,31,6,45,276.0,86.0,1.0,25.0,152.0,132.8,91.01
2016,7,31,7,0,236.0,107.0,1.0,26.0,177.0,160.22,115.72
2016,7,31,7,15,264.0,126.5,1.05,26.5,219.0,202.1,149.49
2016,7,31,7,30,292.0,146.0,1.1,27.0,261.0,247.07,185.24
2016,7,31,7,45,443.5,134.5,1.15,27.5,337.5,317.27,238.69
2016,7,31,8,0,595.0,123.0,1.2,28.0,414.0,403.43,303.9
2016,7,31,8,15,347.0,187.5,1.2,28.5,362.0,367.04,276.95
2016,7,31,8,30,99.0,252.0,1.2,29.0,310.0,303.41,227.46
2016,7,31,8,45,250.0,255.0,1.2,29.5,416.5,410.8,307.42
2016,7,31,9,0,401.0,258.0,1.2,30.0,523.0,527.18,390.43
2016,7,31,9,15,566.0,202.5,1.1,30.5,604.0,613.3,450.54
2016,7,31,9,30,731.0,147.0,1.0,31.0,685.0,706.14,513.23
2016,7,31,9,45,770.0,134.5,0.95,31.5,727.5,752.59,539.91
2016,7,31,10,0,809.0,122.0,0.9,32.0,770.0,800.35,567.22
2016,7,31,10,15,817.5,124.0,0.85,32.0,801.5,833.71,586.01
2016,7,31,10,30,826.0,126.0,0.8,32.0,833.0,867.81,605.15
2016,7,31,10,45,831.0,128.5,0.75,32.5,857.5,896.9,619.7
2016,7,31,11,0,836.0,131.0,0.7,33.0,882.0,923.34,632.46
2016,7,31,11,15,840.5,132.0,0.75,33.0,900.0,945.0,645.45
2016,7,31,11,30,845.0,133.0,0.8,33.0,918.0,963.75,656.83
