Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,15,0,323.0,338.0,2.0,31.0,584.0,604.38,442.39
2016,8,10,15,15,337.0,314.5,2.0,30.5,559.0,577.55,425.08
2016,8,10,15,30,351.0,291.0,2.0,30.0,534.0,548.71,406.92
2016,8,10,15,45,471.0,230.0,2.05,30.0,533.5,555.43,414.89
2016,8,10,16,0,591.0,169.0,2.1,30.0,533.0,548.11,411.91
2016,8,10,16,15,569.5,159.0,2.0,29.5,486.0,495.45,373.82
2016,8,10,16,30,548.0,149.0,1.9,29.0,439.0,442.01,334.44
2016,8,10,16,45,435.0,155.5,1.85,29.0,370.5,364.61,275.57
2016,8,10,17,0,322.0,162.0,1.8,29.0,302.0,296.43,223.29
2016,8,10,17,15,302.5,142.5,1.6,28.5,261.0,251.08,187.68
2016,8,10,17,30,283.0,123.0,1.4,28.0,220.0,207.69,152.81
2016,8,10,17,45,253.0,104.5,1.25,27.5,179.5,164.73,118.15
2016,8,10,18,0,223.0,86.0,1.1,27.0,139.0,125.2,86.25
2016,8,10,18,15,177.5,67.0,1.0,26.5,102.5,86.7,56.48
2016,8,10,18,30,132.0,48.0,0.9,26.0,66.0,53.7,32.23
2016,8,10,18,45,66.0,30.5,0.85,25.5,39.5,28.28,13.71
2016,8,10,19,0,0.0,13.0,0.8,25.0,13.0,12.78,0.0
2016,8,10,19,15,0.0,6.5,0.8,25.0,6.5,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,5,45,68.5,12.5,0.95,22.5,17.0,12.29,0.0
2016,8,11,6,0,137.0,25.0,1.1,23.0,34.0,19.55,5.89
2016,8,11,6,15,242.5,38.5,1.15,23.0,72.5,47.66,24.8
2016,8,11,6,30,348.0,52.0,1.2,23.0,111.0,88.41,51.6
2016,8,11,6,45,428.0,60.0,1.3,23.5,158.5,132.61,84.83
2016,8,11,7,0,508.0,68.0,1.4,24.0,206.0,185.41,127.26
2016,8,11,7,15,531.0,79.5,1.45,24.5,252.0,234.18,169.19
2016,8,11,7,30,554.0,91.0,1.5,25.0,298.0,285.22,212.36
2016,8,11,7,45,520.5,117.0,1.55,25.5,334.5,328.43,248.91
2016,8,11,8,0,487.0,143.0,1.6,26.0,371.0,368.66,281.4
2016,8,11,8,15,483.5,163.5,1.6,26.5,411.5,414.53,316.47
2016,8,11,8,30,480.0,184.0,1.6,27.0,452.0,459.26,349.38
2016,8,11,8,45,632.5,141.0,1.6,27.5,527.0,536.52,407.04
2016,8,11,9,0,785.0,98.0,1.6,28.0,602.0,623.58,470.23
2016,8,11,9,15,799.0,100.5,1.6,28.0,644.0,671.82,503.02
2016,8,11,9,30,813.0,103.0,1.6,28.0,686.0,717.05,532.32
2016,8,11,9,45,577.0,224.0,1.6,28.5,649.0,691.28,509.25
2016,8,11,10,0,341.0,345.0,1.6,29.0,612.0,635.38,463.57
2016,8,11,10,15,367.5,349.5,1.6,29.0,648.0,675.1,490.95
2016,8,11,10,30,394.0,354.0,1.6,29.0,684.0,715.23,517.5
2016,8,11,10,45,408.0,359.0,1.6,29.5,710.0,749.9,538.66
2016,8,11,11,0,422.0,364.0,1.6,30.0,736.0,778.71,555.88
2016,8,11,11,15,367.5,397.5,1.55,30.0,726.5,764.56,543.83
2016,8,11,11,30,313.0,431.0,1.5,30.0,717.0,752.72,533.55
2016,8,11,11,45,271.5,447.0,1.5,30.5,697.5,732.8,518.11
2016,8,11,12,0,230.0,463.0,1.5,31.0,678.0,703.84,497.0
2016,8,11,12,15,234.0,464.0,1.5,31.0,682.5,710.05,501.32
2016,8,11,12,30,238.0,465.0,1.5,31.0,687.0,715.22,504.71
2016,8,11,12,45,195.0,465.5,1.5,31.5,646.5,672.1,474.37
2016,8,11,13,0,152.0,466.0,1.5,32.0,606.0,628.53,443.94
2016,8,11,13,15,294.0,419.0,1.5,32.0,685.5,723.14,511.16
2016,8,11,13,30,436.0,372.0,1.5,32.0,765.0,811.82,571.66
2016,8,11,13,45,648.5,240.5,1.5,32.0,810.5,870.51,615.53
2016,8,11,14,0,861.0,109.0,1.5,32.0,856.0,908.19,639.4
2016,8,11,14,15,667.5,210.0,1.5,32.0,777.5,823.63,586.21
2016,8,11,14,30,474.0,311.0,1.5,32.0,699.0,736.67,525.85
2016,8,11,14,45,651.0,207.5,1.5,32.0,716.5,764.27,550.47
2016,8,11,15,0,828.0,104.0,1.5,32.0,734.0,770.57,556.1
2016,8,11,15,15,816.0,102.0,1.5,31.5,695.0,727.25,529.69
2016,8,11,15,30,804.0,100.0,1.5,31.0,656.0,684.36,503.57
2016,8,11,15,45,694.0,135.5,1.55,31.0,592.5,611.33,453.14
2016,8,11,16,0,584.0,171.0,1.6,31.0,529.0,544.88,405.36
2016,8,11,16,15,657.0,130.0,1.55,30.5,501.0,515.93,386.24
2016,8,11,16,30,730.0,89.0,1.5,30.0,473.0,478.17,359.15
2016,8,11,16,45,701.5,85.0,1.5,30.0,423.0,421.24,315.41
2016,8,11,17,0,673.0,81.0,1.5,30.0,373.0,365.7,271.48
2016,8,11,17,15,635.0,76.0,1.4,29.5,322.5,308.26,225.29
2016,8,11,17,30,597.0,71.0,1.3,29.0,272.0,254.34,180.76
2016,8,11,17,45,542.5,64.5,1.2,28.5,222.0,198.66,134.87
2016,8,11,18,0,488.0,58.0,1.1,28.0,172.0,148.96,94.24
2016,8,11,18,15,406.5,48.5,1.05,27.5,127.0,99.04,56.46
2016,8,11,18,30,325.0,39.0,1.0,27.0,82.0,58.71,29.41
2016,8,11,18,45,204.0,26.0,1.0,26.5,48.5,23.69,8.93
2016,8,11,19,0,83.0,13.0,1.0,26.0,15.0,12.78,0.0
2016,8,11,19,15,41.5,6.5,1.1,25.5,7.5,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,5,45,88.0,11.5,0.95,22.5,17.0,11.3,0.0
2016,8,12,6,0,176.0,23.0,1.1,23.0,34.0,17.95,4.12
2016,8,12,6,15,285.0,34.5,1.15,23.5,73.0,46.47,22.56
2016,8,12,6,30,394.0,46.0,1.2,24.0,112.0,88.18,49.29
2016,8,12,6,45,472.5,52.5,1.3,24.5,160.0,132.6,82.62
2016,8,12,7,0,551.0,59.0,1.4,25.0,208.0,186.1,125.79
2016,8,12,7,15,597.5,64.5,1.4,25.5,258.5,238.17,169.9
2016,8,12,7,30,644.0,70.0,1.4,26.0,309.0,295.09,217.52
2016,8,12,7,45,681.5,73.5,1.4,26.5,360.5,351.44,263.86
2016,8,12,8,0,719.0,77.0,1.4,27.0,412.0,410.38,310.76
2016,8,12,8,15,742.5,80.5,1.45,27.5,461.0,465.06,353.2
2016,8,12,8,30,766.0,84.0,1.5,28.0,510.0,520.84,395.0
2016,8,12,8,45,786.0,86.0,1.55,28.5,557.0,573.71,433.4
2016,8,12,9,0,806.0,88.0,1.6,29.0,604.0,625.43,469.85
2016,8,12,9,15,819.5,90.0,1.6,29.0,646.5,673.4,502.16
2016,8,12,9,30,833.0,92.0,1.6,29.0,689.0,720.36,532.49
2016,8,12,9,45,845.0,93.0,1.65,29.5,726.5,763.83,559.38
2016,8,12,10,0,857.0,94.0,1.7,30.0,764.0,805.66,584.82
2016,8,12,10,15,865.0,95.5,1.75,30.0,795.5,842.7,608.06
2016,8,12,10,30,873.0,97.0,1.8,30.0,827.0,877.4,629.7
2016,8,12,10,45,601.5,252.0,1.85,30.5,762.0,819.39,588.77
2016,8,12,11,0,330.0,407.0,1.9,31.0,697.0,731.41,521.73
2016,8,12,11,15,239.5,432.0,1.9,31.0,645.0,678.02,484.12
2016,8,12,11,30,149.0,457.0,1.9,31.0,593.0,613.69,438.38
2016,8,12,11,45,137.5,461.0,1.95,31.5,587.5,608.77,434.29
2016,8,12,12,0,126.0,465.0,2.0,32.0,582.0,602.96,429.23
2016,8,12,12,15,212.0,457.0,2.0,32.0,654.5,681.01,483.99
2016,8,12,12,30,298.0,449.0,2.0,32.0,727.0,765.66,541.17
2016,8,12,12,45,268.0,453.5,2.0,32.5,702.5,739.35,521.49
2016,8,12,13,0,238.0,458.0,2.0,33.0,678.0,705.13,497.68
2016,8,12,13,15,556.0,284.5,2.0,33.0,787.5,847.59,601.23
2016,8,12,13,30,874.0,111.0,2.0,33.0,897.0,957.14,672.08
2016,8,12,13,45,867.0,111.5,2.0,33.0,876.0,934.81,657.6
2016,8,12,14,0,860.0,112.0,2.0,33.0,855.0,909.6,642.62
2016,8,12,14,15,853.0,110.5,2.0,32.5,827.5,879.58,625.87
2016,8,12,14,30,846.0,109.0,2.0,32.0,800.0,846.99,607.33
2016,8,12,14,45,833.0,109.0,2.0,32.0,765.5,808.56,583.59
2016,8,12,15,0,820.0,109.0,2.0,32.0,731.0,768.33,558.49
2016,8,12,15,15,808.0,107.0,1.95,32.0,692.0,727.53,532.4
2016,8,12,15,30,796.0,105.0,1.9,32.0,653.0,682.72,503.34
2016,8,12,15,45,775.5,104.0,1.85,32.0,608.0,632.11,468.92
2016,8,12,16,0,755.0,103.0,1.8,32.0,563.0,581.37,432.85
2016,8,12,16,15,733.5,99.0,1.75,31.5,515.5,527.16,394.28
2016,8,12,16,30,712.0,95.0,1.7,31.0,468.0,473.55,354.89
2016,8,12,16,45,679.0,92.0,1.7,31.0,417.5,416.1,310.89
2016,8,12,17,0,646.0,89.0,1.7,31.0,367.0,361.23,267.55
2016,8,12,17,15,606.5,83.0,1.55,30.5,316.5,303.7,221.44
2016,8,12,17,30,567.0,77.0,1.4,30.0,266.0,249.93,177.27
2016,8,12,17,45,508.5,69.5,1.25,29.5,216.5,194.04,131.66
2016,8,12,18,0,450.0,62.0,1.1,29.0,167.0,144.65,91.79
2016,8,12,18,15,368.0,51.5,1.05,28.5,122.5,96.08,55.43
2016,8,12,18,30,286.0,41.0,1.0,28.0,78.0,56.55,29.0
2016,8,12,18,45,171.5,26.0,0.95,27.5,45.5,22.7,8.12
2016,8,12,19,0,57.0,11.0,0.9,27.0,13.0,10.81,0.0
2016,8,12,19,15,28.5,5.5,0.95,26.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,13,5,45,76.5,11.0,1.6,22.5,16.0,10.81,0.0
2016,8,13,6,0,153.0,22.0,1.8,23.0,32.0,17.16,2.74
2016,8,13,6,15,257.0,35.5,1.9,23.5,70.5,45.23,22.41
2016,8,13,6,30,361.0,49.0,2.0,24.0,109.0,87.06,49.75
2016,8,13,6,45,435.5,58.0,2.15,24.5,156.5,131.24,83.09
2016,8,13,7,0,510.0,67.0,2.3,25.0,204.0,184.11,125.83
2016,8,13,7,15,558.5,74.0,2.4,25.5,254.0,235.94,169.71
2016,8,13,7,30,607.0,81.0,2.5,26.0,304.0,292.91,217.54
2016,8,13,7,45,643.5,85.5,2.6,27.0,355.0,347.38,262.37
2016,8,13,8,0,680.0,90.0,2.7,28.0,406.0,405.02,308.29
2016,8,13,8,15,705.5,94.5,2.7,28.5,455.5,459.89,351.21
2016,8,13,8,30,731.0,99.0,2.7,29.0,505.0,516.23,393.79
2016,8,13,8,45,749.0,103.0,2.75,29.5,551.0,568.32,432.09
2016,8,13,9,0,767.0,107.0,2.8,30.0,597.0,620.44,469.29
2016,8,13,9,15,781.5,110.0,2.85,30.0,639.0,668.82,503.74
2016,8,13,9,30,796.0,113.0,2.9,30.0,681.0,716.37,535.52
2016,8,13,9,45,809.0,114.0,2.95,30.5,718.5,759.56,562.82
2016,8,13,10,0,822.0,115.0,3.0,31.0,756.0,798.28,586.75
2016,8,13,10,15,512.5,261.0,3.0,31.0,666.5,714.47,524.9
2016,8,13,10,30,203.0,407.0,3.0,31.0,577.0,594.84,433.31
2016,8,13,10,45,254.5,410.0,3.05,31.5,629.5,657.2,476.86
2016,8,13,11,0,306.0,413.0,3.1,32.0,682.0,715.28,515.87
2016,8,13,11,15,295.0,425.5,3.1,32.0,689.0,724.48,520.84
2016,8,13,11,30,284.0,438.0,3.1,32.0,696.0,732.11,525.08
2016,8,13,11,45,219.5,452.5,3.1,32.0,654.0,680.71,488.49
2016,8,13,12,0,155.0,467.0,3.1,32.0,612.0,633.96,454.87
2016,8,13,12,15,501.0,301.0,3.1,32.0,767.0,821.31,592.68
2016,8,13,12,30,847.0,135.0,3.1,32.0,922.0,986.43,702.22
2016,8,13,12,45,838.0,140.0,3.1,32.0,915.0,979.68,696.65
2016,8,13,13,0,829.0,145.0,3.1,32.0,908.0,969.78,690.61
2016,8,13,13,15,606.5,268.0,3.05,32.0,822.5,879.89,631.37
2016,8,13,13,30,384.0,391.0,3.0,32.0,737.0,775.45,556.04
2016,8,13,13,45,409.5,370.0,3.0,32.0,730.5,775.45,557.98
2016,8,13,14,0,435.0,349.0,3.0,32.0,724.0,767.32,553.95
2016,8,13,14,15,345.0,368.0,2.95,32.0,659.5,688.79,499.21
2016,8,13,14,30,255.0,387.0,2.9,32.0,595.0,619.52,450.22
2016,8,13,14,45,515.0,260.0,2.85,32.0,656.5,701.49,514.79
2016,8,13,15,0,775.0,133.0,2.8,32.0,718.0,759.14,558.24
2016,8,13,15,15,761.5,130.0,2.7,32.0,679.0,715.15,528.56
2016,8,13,15,30,748.0,127.0,2.6,32.0,640.0,670.02,498.24
2016,8,13,15,45,400.0,189.0,2.55,32.0,461.5,464.82,348.41
2016,8,13,16,0,52.0,251.0,2.5,32.0,283.0,280.4,208.42
2016,8,13,16,15,360.5,180.0,2.4,31.5,370.5,392.19,296.62
2016,8,13,16,30,669.0,109.0,2.3,31.0,458.0,463.93,350.09
2016,8,13,16,45,641.0,103.0,2.25,31.0,408.5,408.14,306.26
2016,8,13,17,0,613.0,97.0,2.2,31.0,359.0,354.31,263.4
2016,8,13,17,15,572.5,90.0,1.95,30.5,309.0,297.24,217.45
2016,8,13,17,30,532.0,83.0,1.7,30.0,259.0,244.09,173.73
2016,8,13,17,45,480.0,73.5,1.45,29.5,210.5,189.89,129.3
2016,8,13,18,0,428.0,64.0,1.2,29.0,162.0,141.49,90.07
2016,8,13,18,15,346.0,52.5,1.15,28.5,118.0,92.71,53.66
2016,8,13,18,30,264.0,41.0,1.1,28.0,74.0,54.33,28.07
2016,8,13,18,45,158.0,25.5,1.1,27.5,42.5,21.59,8.25
2016,8,13,19,0,52.0,10.0,1.1,27.0,11.0,9.83,0.0
2016,8,13,19,15,26.0,5.0,1.1,26.5,5.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,5,45,88.0,10.5,1.4,23.5,16.0,10.32,0.0
2016,8,14,6,0,176.0,21.0,1.6,24.0,32.0,16.58,1.32
2016,8,14,6,15,284.5,33.0,1.6,24.0,70.5,44.47,20.99
2016,8,14,6,30,393.0,45.0,1.6,24.0,109.0,86.41,47.89
2016,8,14,6,45,466.5,52.5,1.65,24.5,156.5,130.8,81.35
2016,8,14,7,0,540.0,60.0,1.7,25.0,204.0,183.71,124.24
2016,8,14,7,15,587.5,66.5,1.75,25.5,254.5,236.45,168.94
2016,8,14,7,30,635.0,73.0,1.8,26.0,305.0,294.17,217.37
2016,8,14,7,45,670.0,77.0,1.85,26.5,356.0,349.05,262.92
2016,8,14,8,0,705.0,81.0,1.9,27.0,407.0,407.28,309.74
2016,8,14,8,15,729.5,85.0,1.85,27.5,456.5,462.31,352.47
2016,8,14,8,30,754.0,89.0,1.8,28.0,506.0,518.56,394.53
2016,8,14,8,45,773.0,92.0,1.75,28.5,552.5,571.34,432.58
2016,8,14,9,0,792.0,95.0,1.7,29.0,599.0,624.19,469.34
2016,8,14,9,15,806.0,97.5,1.65,29.5,641.0,672.79,501.22
2016,8,14,9,30,820.0,100.0,1.6,30.0,683.0,718.33,529.14
2016,8,14,9,45,830.5,101.5,1.55,30.5,720.5,760.66,554.31
2016,8,14,10,0,841.0,103.0,1.5,31.0,758.0,801.27,577.86
2016,8,14,10,15,849.0,104.5,1.5,31.0,789.0,837.79,600.07
2016,8,14,10,30,857.0,106.0,1.5,31.0,820.0,872.0,620.66
2016,8,14,10,45,862.5,107.5,1.5,31.5,844.5,901.44,636.82
2016,8,14,11,0,868.0,109.0,1.5,32.0,869.0,928.07,651.15
2016,8,14,11,15,871.5,110.0,1.55,32.0,886.5,949.35,664.1
2016,8,14,11,30,875.0,111.0,1.6,32.0,904.0,967.5,675.24
2016,8,14,11,45,609.5,269.5,1.7,32.0,825.0,890.11,626.5
2016,8,14,12,0,344.0,428.0,1.8,32.0,746.0,787.98,553.99
2016,8,14,12,15,612.0,270.0,1.85,32.0,837.0,901.23,636.71
2016,8,14,12,30,880.0,112.0,1.9,32.0,928.0,995.14,695.78
2016,8,14,12,45,879.5,111.5,2.0,32.0,922.5,991.04,693.54
2016,8,14,13,0,879.0,111.0,2.1,32.0,917.0,983.55,690.28
2016,8,14,13,15,876.0,110.0,2.15,32.0,904.0,969.75,682.63
2016,8,14,13,30,873.0,109.0,2.2,32.0,891.0,952.69,673.03
2016,8,14,13,45,705.5,213.5,2.25,32.0,836.0,895.02,637.62
2016,8,14,14,0,538.0,318.0,2.3,32.0,781.0,830.01,592.75
2016,8,14,14,15,695.0,210.5,2.25,32.0,788.0,846.9,609.1
2016,8,14,14,30,852.0,103.0,2.2,32.0,795.0,844.02,607.56
2016,8,14,14,45,669.0,187.0,2.2,32.0,716.0,756.2,550.68
2016,8,14,15,0,486.0,271.0,2.2,32.0,637.0,669.38,488.49
2016,8,14,15,15,649.5,182.5,2.15,31.5,643.5,684.73,504.94
2016,8,14,15,30,813.0,94.0,2.1,31.0,650.0,679.17,504.68
2016,8,14,15,45,798.0,91.0,2.05,31.0,606.0,631.14,471.83
2016,8,14,16,0,783.0,88.0,2.0,31.0,562.0,580.68,435.63
2016,8,14,16,15,629.0,128.5,1.9,31.0,488.0,495.08,371.67
2016,8,14,16,30,475.0,169.0,1.8,31.0,414.0,420.26,315.08
2016,8,14,16,45,582.0,121.5,1.7,31.0,390.0,397.94,297.55
2016,8,14,17,0,689.0,74.0,1.6,31.0,366.0,361.54,267.21
2016,8,14,17,15,651.0,69.5,1.4,30.5,315.0,303.34,220.0
2016,8,14,17,30,613.0,65.0,1.2,30.0,264.0,249.15,175.02
2016,8,14,17,45,558.0,58.5,1.0,29.5,214.5,192.68,128.48
2016,8,14,18,0,503.0,52.0,0.8,29.0,165.0,142.28,87.46
2016,8,14,18,15,419.5,43.0,0.8,28.5,120.0,92.24,50.21
2016,8,14,18,30,336.0,34.0,0.8,28.0,75.0,52.05,24.11
2016,8,14,18,45,168.0,22.5,0.8,27.5,43.0,18.58,5.34
2016,8,14,19,0,0.0,11.0,0.8,27.0,11.0,10.81,0.0
2016,8,14,19,15,0.0,5.5,0.75,26.5,5.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,5,45,88.0,10.0,0.7,23.5,15.0,9.83,0.0
2016,8,15,6,0,176.0,20.0,0.8,24.0,30.0,15.73,0.0
2016,8,15,6,15,286.5,31.5,0.8,24.5,68.5,42.86,19.66
2016,8,15,6,30,397.0,43.0,0.8,25.0,107.0,84.56,46.01
2016,8,15,6,45,470.0,51.0,0.8,25.5,154.5,129.55,79.65
2016,8,15,7,0,543.0,59.0,0.8,26.0,202.0,183.01,122.52
2016,8,15,7,15,591.0,65.0,0.8,26.5,252.5,235.55,166.47
2016,8,15,7,30,639.0,71.0,0.8,27.0,303.0,293.14,213.99
2016,8,15,7,45,672.5,75.5,0.85,27.5,354.0,348.15,258.88
2016,8,15,8,0,706.0,80.0,0.9,28.0,405.0,406.33,304.76
2016,8,15,8,15,731.0,83.5,0.85,28.5,454.5,461.17,346.22
2016,8,15,8,30,756.0,87.0,0.8,29.0,504.0,517.28,386.9
2016,8,15,8,45,772.0,91.0,0.8,29.5,550.0,569.38,423.52
2016,8,15,9,0,788.0,95.0,0.8,30.0,596.0,621.26,458.71
2016,8,15,9,15,802.5,97.5,0.9,30.0,638.0,670.04,492.12
2016,8,15,9,30,817.0,100.0,1.0,30.0,680.0,715.79,521.96
2016,8,15,9,45,820.5,106.0,1.15,30.5,715.5,757.16,548.13
2016,8,15,10,0,824.0,112.0,1.3,31.0,751.0,796.3,572.64
2016,8,15,10,15,567.5,247.0,1.4,31.0,696.0,748.84,538.75
2016,8,15,10,30,311.0,382.0,1.5,31.0,641.0,670.94,480.46
2016,8,15,10,45,579.5,251.5,1.6,31.5,751.5,798.7,572.56
2016,8,15,11,0,848.0,121.0,1.7,32.0,862.0,921.46,650.6
2016,8,15,11,15,593.0,271.0,1.7,32.0,794.5,857.66,606.68
2016,8,15,11,30,338.0,421.0,1.7,32.0,727.0,767.15,540.43
2016,8,15,11,45,391.0,402.0,1.75,32.0,760.0,804.02,566.83
2016,8,15,12,0,444.0,383.0,1.8,32.0,793.0,846.56,595.38
2016,8,15,12,15,403.5,400.5,1.8,32.0,773.5,820.25,577.02
2016,8,15,12,30,363.0,418.0,1.8,32.0,754.0,798.34,561.91
2016,8,15,12,45,195.0,387.0,1.85,32.5,567.5,591.06,421.93
2016,8,15,13,0,27.0,356.0,1.9,33.0,381.0,384.92,275.99
2016,8,15,13,15,24.0,338.5,1.85,33.0,361.0,363.55,261.95
2016,8,15,13,30,21.0,321.0,1.8,33.0,341.0,335.79,242.5
2016,8,15,13,45,418.5,228.5,1.8,33.0,588.5,638.11,465.24
2016,8,15,14,0,816.0,136.0,1.8,33.0,836.0,895.94,635.19
2016,8,15,14,15,808.0,134.5,1.75,33.0,808.5,865.64,613.66
2016,8,15,14,30,800.0,133.0,1.7,33.0,781.0,832.94,593.45
2016,8,15,14,45,792.0,129.5,1.65,33.0,747.5,795.95,570.4
2016,8,15,15,0,784.0,126.0,1.6,33.0,714.0,756.95,545.91
2016,8,15,15,15,770.5,123.0,1.5,32.5,674.5,712.52,518.27
2016,8,15,15,30,757.0,120.0,1.4,32.0,635.0,666.94,489.36
2016,8,15,15,45,740.0,116.5,1.35,32.0,591.0,617.61,455.39
2016,8,15,16,0,723.0,113.0,1.3,32.0,547.0,568.21,420.58
2016,8,15,16,15,700.0,108.5,1.2,32.0,499.5,513.9,381.15
2016,8,15,16,30,677.0,104.0,1.1,32.0,452.0,460.42,341.33
2016,8,15,16,45,648.0,98.5,1.05,32.0,402.5,404.26,298.73
2016,8,15,17,0,619.0,93.0,1.0,32.0,353.0,350.16,256.44
2016,8,15,17,15,577.5,86.0,0.9,31.5,302.5,292.49,210.9
2016,8,15,17,30,536.0,79.0,0.8,31.0,252.0,238.87,167.52
2016,8,15,17,45,477.5,70.5,0.7,30.5,203.5,184.05,123.4
2016,8,15,18,0,419.0,62.0,0.6,30.0,155.0,135.81,85.07
2016,8,15,18,15,334.0,50.0,0.55,29.5,111.5,87.11,49.38
2016,8,15,18,30,249.0,38.0,0.5,29.0,68.0,49.19,24.59
2016,8,15,18,45,124.5,19.0,0.5,29.0,34.0,15.01,2.12
2016,8,15,19,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,5,45,63.0,10.0,1.6,22.5,13.5,9.83,0.0
2016,8,16,6,0,126.0,20.0,1.8,23.0,27.0,15.64,0.0
2016,8,16,6,15,234.0,33.5,1.9,23.5,64.5,41.49,20.12
2016,8,16,6,30,342.0,47.0,2.0,24.0,102.0,82.13,46.53
2016,8,16,6,45,420.5,56.0,2.15,25.0,149.0,125.74,78.94
2016,8,16,7,0,499.0,65.0,2.3,26.0,196.0,178.53,121.06
2016,8,16,7,15,549.0,72.0,2.3,26.5,246.0,230.13,164.5
2016,8,16,7,30,599.0,79.0,2.3,27.0,296.0,287.06,212.02
2016,8,16,7,45,637.5,83.5,2.35,27.5,347.0,341.9,257.4
2016,8,16,8,0,676.0,88.0,2.4,28.0,398.0,400.13,304.19
2016,8,16,8,15,702.5,92.5,2.35,28.5,447.5,455.35,347.19
2016,8,16,8,30,729.0,97.0,2.3,29.0,497.0,512.1,389.82
2016,8,16,8,45,749.5,100.0,2.25,29.5,543.5,564.64,427.98
2016,8,16,9,0,770.0,103.0,2.2,30.0,590.0,617.44,465.05
2016,8,16,9,15,785.0,105.5,2.2,30.0,632.5,665.81,498.87
2016,8,16,9,30,800.0,108.0,2.2,30.0,675.0,713.37,530.06
2016,8,16,9,45,821.0,105.0,2.2,30.5,714.5,756.23,556.5
2016,8,16,10,0,842.0,102.0,2.2,31.0,754.0,800.46,583.46
2016,8,16,10,15,850.5,103.5,2.2,31.0,785.0,837.43,606.43
2016,8,16,10,30,859.0,105.0,2.2,31.0,816.0,872.11,627.79
2016,8,16,10,45,864.0,106.5,2.25,31.5,840.5,901.12,644.51
2016,8,16,11,0,869.0,108.0,2.3,32.0,865.0,927.29,659.39
2016,8,16,11,15,556.0,276.0,2.3,32.0,764.5,827.34,591.78
2016,8,16,11,30,243.0,444.0,2.3,32.0,664.0,692.04,492.94
2016,8,16,11,45,562.0,277.5,2.35,32.5,792.0,851.35,608.09
2016,8,16,12,0,881.0,111.0,2.4,33.0,920.0,990.08,695.9
2016,8,16,12,15,881.5,111.0,2.4,33.0,922.5,994.24,697.04
2016,8,16,12,30,882.0,111.0,2.4,33.0,925.0,994.97,697.45
2016,8,16,12,45,885.5,107.5,2.4,33.0,920.5,991.61,695.46
2016,8,16,13,0,889.0,104.0,2.4,33.0,916.0,984.75,691.45
2016,8,16,13,15,886.0,103.5,2.4,33.0,903.0,971.23,683.41
2016,8,16,13,30,883.0,103.0,2.4,33.0,890.0,954.41,673.44
2016,8,16,13,45,878.5,102.5,2.4,33.0,869.0,932.98,660.63
2016,8,16,14,0,874.0,102.0,2.4,33.0,848.0,908.5,645.95
2016,8,16,14,15,867.0,100.5,2.35,33.0,820.5,877.85,626.91
2016,8,16,14,30,860.0,99.0,2.3,33.0,793.0,844.58,606.17
2016,8,16,14,45,596.5,213.0,2.3,33.0,684.5,721.28,524.28
2016,8,16,15,0,333.0,327.0,2.3,33.0,576.0,599.57,436.07
2016,8,16,15,15,321.5,309.5,2.25,33.0,539.5,558.96,409.12
2016,8,16,15,30,310.0,292.0,2.2,33.0,503.0,518.4,381.3
2016,8,16,15,45,291.0,273.5,2.15,33.0,460.5,472.06,348.89
2016,8,16,16,0,272.0,255.0,2.1,33.0,418.0,426.8,316.76
2016,8,16,16,15,508.0,168.0,2.05,32.5,439.5,462.0,345.74
2016,8,16,16,30,744.0,81.0,2.0,32.0,461.0,470.16,352.42
2016,8,16,16,45,713.0,78.0,1.95,32.0,410.5,412.33,307.25
2016,8,16,17,0,682.0,75.0,1.9,32.0,360.0,356.65,262.78
2016,8,16,17,15,643.0,70.0,1.65,31.0,308.5,298.05,215.74
2016,8,16,17,30,604.0,65.0,1.4,30.0,257.0,243.58,170.8
2016,8,16,17,45,543.0,59.0,1.2,29.5,207.0,186.89,124.22
2016,8,16,18,0,482.0,53.0,1.0,29.0,157.0,136.99,83.94
2016,8,16,18,15,394.0,43.5,0.95,28.5,113.0,87.54,47.55
2016,8,16,18,30,306.0,34.0,0.9,28.0,69.0,48.51,22.56
2016,8,16,18,45,153.0,17.0,0.85,27.5,34.5,12.74,0.0
2016,8,16,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,17,5,45,65.5,9.5,1.45,22.5,13.0,9.34,0.0
2016,8,17,6,0,131.0,19.0,1.6,23.0,26.0,14.85,0.0
2016,8,17,6,15,242.5,32.5,1.65,23.5,63.5,40.78,19.31
2016,8,17,6,30,354.0,46.0,1.7,24.0,101.0,82.19,46.06
2016,8,17,6,45,428.5,55.0,1.8,25.0,148.0,125.78,78.55
2016,8,17,7,0,503.0,64.0,1.9,26.0,195.0,178.1,120.4
2016,8,17,7,15,553.5,71.0,1.9,26.5,245.0,230.06,164.04
2016,8,17,7,30,604.0,78.0,1.9,27.0,295.0,287.41,211.79
2016,8,17,7,45,640.5,83.5,1.9,28.0,346.0,342.75,256.84
2016,8,17,8,0,677.0,89.0,1.9,29.0,397.0,401.28,302.83
2016,8,17,8,15,703.0,93.0,1.85,29.5,446.5,455.8,344.83
2016,8,17,8,30,729.0,97.0,1.8,30.0,496.0,511.79,386.38
2016,8,17,8,45,750.5,100.0,1.75,30.5,543.0,564.95,424.45
2016,8,17,9,0,772.0,103.0,1.7,31.0,590.0,618.46,461.43
2016,8,17,9,15,787.0,105.5,1.65,31.5,632.5,666.94,493.47
2016,8,17,9,30,802.0,108.0,1.6,32.0,675.0,714.59,522.64
2016,8,17,9,45,815.0,109.5,1.55,32.5,712.5,755.86,546.94
2016,8,17,10,0,828.0,111.0,1.5,33.0,750.0,797.97,571.31
2016,8,17,10,15,836.5,112.5,1.55,33.0,781.5,834.48,593.88
2016,8,17,10,30,845.0,114.0,1.6,33.0,813.0,868.73,614.94
2016,8,17,10,45,849.5,116.0,1.7,33.5,837.0,897.42,631.69
2016,8,17,11,0,854.0,118.0,1.8,34.0,861.0,923.28,646.68
2016,8,17,11,15,534.0,283.0,1.85,34.0,751.0,812.04,573.09
2016,8,17,11,30,214.0,448.0,1.9,34.0,641.0,668.24,470.34
2016,8,17,11,45,303.0,423.5,2.0,34.0,700.0,740.19,521.53
2016,8,17,12,0,392.0,399.0,2.1,34.0,759.0,805.43,566.21
2016,8,17,12,15,326.5,426.0,2.15,34.0,726.5,770.35,541.26
2016,8,17,12,30,261.0,453.0,2.2,34.0,694.0,733.52,515.75
2016,8,17,12,45,544.0,299.0,2.3,34.0,796.5,859.39,607.8
2016,8,17,13,0,827.0,145.0,2.4,34.0,899.0,965.44,677.91
2016,8,17,13,15,823.5,144.5,2.4,34.0,885.5,957.64,672.39
2016,8,17,13,30,820.0,144.0,2.4,34.0,872.0,940.99,662.47
2016,8,17,13,45,815.5,141.5,2.45,34.0,851.0,918.3,649.29
2016,8,17,14,0,811.0,139.0,2.5,34.0,830.0,892.77,634.31
2016,8,17,14,15,803.0,137.5,2.5,33.5,802.5,862.45,617.09
2016,8,17,14,30,795.0,136.0,2.5,33.0,775.0,829.76,598.19
2016,8,17,14,45,786.5,132.0,2.5,33.0,741.5,791.87,574.48
2016,8,17,15,0,778.0,128.0,2.5,33.0,708.0,752.02,549.28
2016,8,17,15,15,535.5,211.5,2.45,33.0,600.5,623.86,459.28
2016,8,17,15,30,293.0,295.0,2.4,33.0,493.0,509.07,374.72
2016,8,17,15,45,260.5,278.0,2.35,33.0,445.0,456.06,337.59
2016,8,17,16,0,228.0,261.0,2.3,33.0,397.0,401.99,298.84
2016,8,17,16,15,154.0,237.0,2.15,32.5,325.5,324.0,241.92
2016,8,17,16,30,80.0,213.0,2.0,32.0,254.0,250.79,187.71
2016,8,17,16,45,40.0,145.0,1.95,31.5,165.5,160.39,119.84
2016,8,17,17,0,0.0,77.0,1.9,31.0,77.0,74.46,53.58
2016,8,17,17,15,0.0,65.5,1.65,30.5,65.5,63.31,45.09
2016,8,17,17,30,0.0,54.0,1.4,30.0,54.0,52.17,36.37
2016,8,17,17,45,0.0,43.0,1.2,29.5,43.0,41.53,27.89
2016,8,17,18,0,0.0,32.0,1.0,29.0,32.0,30.89,19.25
2016,8,17,18,15,0.0,22.5,0.9,28.5,22.5,21.71,11.66
2016,8,17,18,30,0.0,13.0,0.8,28.0,13.0,12.53,3.97
2016,8,17,18,45,0.0,6.5,0.75,27.5,6.5,6.26,0.0
2016,8,17,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,7.5,0.8,22.5,7.5,7.37,0.0
2016,8,18,6,0,0.0,15.0,0.9,23.0,15.0,14.48,0.0
2016,8,18,6,15,27.5,34.5,0.95,23.0,39.0,33.83,19.7
2016,8,18,6,30,55.0,54.0,1.0,23.0,63.0,57.1,38.28
2016,8,18,6,45,80.0,75.5,1.05,23.5,93.5,85.85,61.1
2016,8,18,7,0,105.0,97.0,1.1,24.0,124.0,117.76,86.72
2016,8,18,7,15,118.5,119.5,1.15,24.0,156.5,150.41,113.49
2016,8,18,7,30,132.0,142.0,1.2,24.0,189.0,184.67,141.28
2016,8,18,7,45,276.0,147.0,1.3,24.5,266.0,256.91,196.91
2016,8,18,8,0,420.0,152.0,1.4,25.0,343.0,345.91,265.39
2016,8,18,8,15,574.5,124.0,1.45,25.5,418.0,421.89,323.73
2016,8,18,8,30,729.0,96.0,1.5,26.0,493.0,510.45,390.65
2016,8,18,8,45,753.0,97.5,1.6,26.5,540.0,563.59,429.67
2016,8,18,9,0,777.0,99.0,1.7,27.0,587.0,617.29,468.22
2016,8,18,9,15,652.0,166.0,1.7,27.5,595.5,635.13,476.93
2016,8,18,9,30,527.0,233.0,1.7,28.0,604.0,636.92,474.0
2016,8,18,9,45,684.0,167.0,1.7,28.5,676.5,716.72,531.25
2016,8,18,10,0,841.0,101.0,1.7,29.0,749.0,797.95,582.94
2016,8,18,10,15,849.5,102.5,1.65,29.0,780.5,834.88,604.88
2016,8,18,10,30,858.0,104.0,1.6,29.0,812.0,869.5,625.49
2016,8,18,10,45,861.5,106.5,1.55,29.5,836.0,898.12,640.76
2016,8,18,11,0,865.0,109.0,1.5,30.0,860.0,923.83,654.07
2016,8,18,11,15,674.5,235.5,1.5,30.0,828.5,898.84,637.48
2016,8,18,11,30,484.0,362.0,1.5,30.0,797.0,853.85,602.64
2016,8,18,11,45,494.5,366.0,1.5,30.5,814.5,874.6,614.89
2016,8,18,12,0,505.0,370.0,1.5,31.0,832.0,893.45,625.19
2016,8,18,12,15,690.5,241.5,1.5,31.0,875.0,949.01,665.42
2016,8,18,12,30,876.0,113.0,1.5,31.0,918.0,989.84,689.91
2016,8,18,12,45,878.5,110.5,1.5,31.0,913.5,986.43,687.45
2016,8,18,13,0,881.0,108.0,1.5,31.0,909.0,979.56,683.52
2016,8,18,13,15,878.0,107.0,1.5,31.0,895.5,965.47,675.29
2016,8,18,13,30,875.0,106.0,1.5,31.0,882.0,948.12,665.19
2016,8,18,13,45,871.5,104.5,1.55,31.5,861.0,926.59,651.9
2016,8,18,14,0,868.0,103.0,1.6,32.0,840.0,902.0,636.73
2016,8,18,14,15,861.0,101.5,1.6,31.5,812.5,871.37,619.68
2016,8,18,14,30,854.0,100.0,1.6,31.0,785.0,838.13,600.85
2016,8,18,14,45,845.0,98.5,1.65,31.0,750.5,800.83,578.47
2016,8,18,15,0,836.0,97.0,1.7,31.0,716.0,761.42,554.43
2016,8,18,15,15,471.0,201.5,1.7,31.0,547.0,564.67,417.82
2016,8,18,15,30,106.0,306.0,1.7,31.0,378.0,379.66,280.21
2016,8,18,15,45,270.0,260.5,1.7,31.0,424.5,444.27,331.36
2016,8,18,16,0,434.0,215.0,1.7,31.0,471.0,488.52,365.03
2016,8,18,16,15,357.5,209.0,1.65,30.5,408.0,413.2,310.09
2016,8,18,16,30,281.0,203.0,1.6,30.0,345.0,348.55,262.54
2016,8,18,16,45,166.0,181.5,1.55,30.0,263.0,256.15,193.1
2016,8,18,17,0,51.0,160.0,1.5,30.0,181.0,177.0,133.19
2016,8,18,17,15,46.0,137.5,1.3,29.5,154.5,149.87,112.56
2016,8,18,17,30,41.0,115.0,1.1,29.0,128.0,123.39,91.91
2016,8,18,17,45,31.0,94.0,0.95,28.5,102.5,97.88,71.85
2016,8,18,18,0,21.0,73.0,0.8,28.0,77.0,73.66,52.61
2016,8,18,18,15,10.5,52.5,0.75,27.5,54.5,51.33,34.75
2016,8,18,18,30,0.0,32.0,0.7,27.0,32.0,30.58,17.68
2016,8,18,18,45,0.0,16.0,0.7,26.5,16.0,15.45,0.0
2016,8,18,19,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,9.0,1.05,20.5,9.0,8.85,0.0
2016,8,19,6,0,0.0,18.0,1.2,21.0,18.0,17.05,0.0
2016,8,19,6,15,77.0,34.5,1.15,21.5,46.5,35.0,19.28
2016,8,19,6,30,154.0,51.0,1.1,22.0,75.0,64.62,40.42
2016,8,19,6,45,186.5,70.5,1.05,22.5,110.5,98.92,67.49
2016,8,19,7,0,219.0,90.0,1.0,23.0,146.0,137.21,98.64
2016,8,19,7,15,234.5,111.5,1.0,23.5,184.0,176.45,131.29
2016,8,19,7,30,250.0,133.0,1.0,24.0,222.0,217.46,164.82
2016,8,19,7,45,479.0,105.0,1.0,25.0,309.0,297.93,225.83
2016,8,19,8,0,708.0,77.0,1.0,26.0,396.0,402.68,305.24
2016,8,19,8,15,733.0,80.5,0.95,26.5,445.5,457.67,347.09
2016,8,19,8,30,758.0,84.0,0.9,27.0,495.0,513.93,388.48
2016,8,19,8,45,777.5,86.5,0.9,27.5,541.5,566.74,426.18
2016,8,19,9,0,797.0,89.0,0.9,28.0,588.0,619.65,462.63
2016,8,19,9,15,558.0,197.5,0.9,28.5,559.0,598.87,442.5
2016,8,19,9,30,319.0,306.0,0.9,29.0,530.0,551.79,403.81
2016,8,19,9,45,273.0,335.0,0.9,29.5,534.0,559.15,406.72
2016,8,19,10,0,227.0,364.0,0.9,30.0,538.0,556.82,402.45
2016,8,19,10,15,139.5,363.0,0.9,30.0,472.0,489.49,354.01
2016,8,19,10,30,52.0,362.0,0.9,30.0,406.0,409.85,296.44
2016,8,19,10,45,58.5,380.5,0.95,30.0,431.0,436.52,315.49
2016,8,19,11,0,65.0,399.0,1.0,30.0,456.0,463.35,333.8
2016,8,19,11,15,119.5,424.5,1.05,30.0,531.0,550.36,394.34
2016,8,19,11,30,174.0,450.0,1.1,30.0,606.0,631.93,449.45
2016,8,19,11,45,209.5,451.0,1.15,30.0,641.0,670.15,475.09
2016,8,19,12,0,245.0,452.0,1.2,30.0,676.0,715.59,505.49
2016,8,19,12,15,273.0,446.5,1.2,30.0,696.0,738.78,520.81
2016,8,19,12,30,301.0,441.0,1.2,30.0,716.0,760.81,535.57
2016,8,19,12,45,332.5,425.0,1.25,30.0,727.5,773.89,545.45
2016,8,19,13,0,364.0,409.0,1.3,30.0,739.0,785.15,554.28
2016,8,19,13,15,431.5,379.5,1.25,29.5,765.0,821.16,579.96
2016,8,19,13,30,499.0,350.0,1.2,29.0,791.0,847.9,599.41
2016,8,19,13,45,420.0,370.0,1.2,29.0,735.0,783.92,556.57
2016,8,19,14,0,341.0,390.0,1.2,29.0,679.0,716.63,511.91
2016,8,19,14,15,266.5,388.5,1.15,29.0,610.0,639.29,459.71
2016,8,19,14,30,192.0,387.0,1.1,29.0,541.0,559.29,404.82
2016,8,19,14,45,247.5,359.0,1.1,29.0,548.0,574.41,417.93
2016,8,19,15,0,303.0,331.0,1.1,29.0,555.0,579.11,423.09
2016,8,19,15,15,351.5,297.5,1.1,28.5,543.5,567.95,418.1
2016,8,19,15,30,400.0,264.0,1.1,28.0,532.0,551.95,409.55
2016,8,19,15,45,478.0,217.5,1.1,28.0,515.0,541.26,404.01
2016,8,19,16,0,556.0,171.0,1.1,28.0,498.0,517.86,388.81
2016,8,19,16,15,557.5,153.5,1.05,27.5,457.0,472.15,356.15
2016,8,19,16,30,559.0,136.0,1.0,27.0,416.0,427.08,322.92
2016,8,19,16,45,369.5,150.5,1.0,26.5,327.0,322.29,244.41
2016,8,19,17,0,180.0,165.0,1.0,26.0,238.0,235.14,178.74
2016,8,19,17,15,161.0,143.5,0.95,25.5,202.0,196.44,148.68
2016,8,19,17,30,142.0,122.0,0.9,25.0,166.0,159.83,119.54
2016,8,19,17,45,119.5,100.0,0.9,25.0,132.0,124.16,90.74
2016,8,19,18,0,97.0,78.0,0.9,25.0,98.0,91.23,64.18
2016,8,19,18,15,64.5,56.5,0.9,24.5,68.0,60.53,40.27
2016,8,19,18,30,32.0,35.0,0.9,24.0,38.0,34.5,19.84
2016,8,19,18,45,16.0,17.5,0.9,24.0,19.0,16.41,0.0
2016,8,19,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,10.5,1.15,20.5,10.5,10.32,0.0
2016,8,20,6,0,0.0,21.0,1.3,21.0,21.0,19.4,0.0
2016,8,20,6,15,152.0,34.0,1.25,21.5,57.0,37.29,18.95
2016,8,20,6,30,304.0,47.0,1.2,22.0,93.0,76.39,43.75
2016,8,20,6,45,384.0,57.5,1.15,22.5,139.0,119.99,76.26
2016,8,20,7,0,464.0,68.0,1.1,23.0,185.0,172.3,118.05
2016,8,20,7,15,300.5,104.0,1.0,23.5,187.0,187.7,138.32
2016,8,20,7,30,137.0,140.0,0.9,24.0,189.0,184.43,140.65
2016,8,20,7,45,69.0,140.5,0.8,25.0,165.0,164.8,126.04
2016,8,20,8,0,1.0,141.0,0.7,26.0,141.0,137.27,104.08
2016,8,20,8,15,47.0,187.0,0.55,26.5,212.5,207.85,158.2
2016,8,20,8,30,93.0,233.0,0.4,27.0,284.0,282.29,213.05
2016,8,20,8,45,124.5,258.5,0.3,27.5,333.0,335.47,250.56
2016,8,20,9,0,156.0,284.0,0.2,28.0,382.0,388.59,287.06
2016,8,20,9,15,175.5,305.5,0.25,28.5,423.0,431.88,316.47
2016,8,20,9,30,195.0,327.0,0.3,29.0,464.0,476.49,346.35
2016,8,20,9,45,159.5,346.5,0.35,29.5,462.5,477.16,344.59
2016,8,20,10,0,124.0,366.0,0.4,30.0,461.0,474.69,341.03
2016,8,20,10,15,84.5,359.0,0.4,30.0,425.0,432.76,311.03
2016,8,20,10,30,45.0,352.0,0.4,30.0,389.0,393.53,282.79
2016,8,20,10,45,157.5,384.0,0.45,30.5,519.0,536.86,383.04
2016,8,20,11,0,270.0,416.0,0.5,31.0,649.0,685.82,480.37
2016,8,20,11,15,302.0,418.0,0.55,31.0,684.0,724.32,504.15
2016,8,20,11,30,334.0,420.0,0.6,31.0,719.0,762.67,528.97
2016,8,20,11,45,596.5,273.0,0.7,31.0,813.5,879.92,611.21
2016,8,20,12,0,859.0,126.0,0.8,31.0,908.0,981.71,674.44
2016,8,20,12,15,469.5,282.5,0.85,31.0,710.0,769.87,539.84
2016,8,20,12,30,80.0,439.0,0.9,31.0,512.0,524.66,370.04
