Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,11,0,807.0,146.0,2.2,32.0,823.0,907.2,647.0
2016,8,30,11,15,811.5,147.0,2.1,32.0,840.0,927.94,658.43
2016,8,30,11,30,816.0,148.0,2.0,32.0,857.0,945.69,667.93
2016,8,30,11,45,816.0,150.0,1.95,32.0,866.0,957.03,673.97
2016,8,30,12,0,816.0,152.0,1.9,32.0,875.0,965.12,678.11
2016,8,30,12,15,816.5,152.0,1.85,32.0,876.0,968.29,679.32
2016,8,30,12,30,817.0,152.0,1.8,32.0,877.0,968.16,678.64
2016,8,30,12,45,832.0,141.0,1.75,32.5,874.5,961.32,672.57
2016,8,30,13,0,847.0,130.0,1.7,33.0,872.0,957.18,668.38
2016,8,30,13,15,843.5,129.0,1.65,33.0,857.5,942.17,658.91
2016,8,30,13,30,840.0,128.0,1.6,33.0,843.0,924.0,647.69
2016,8,30,13,45,648.5,222.5,1.55,33.0,766.0,838.63,594.13
2016,8,30,14,0,457.0,317.0,1.5,33.0,689.0,746.96,530.29
2016,8,30,14,15,411.0,323.5,1.45,33.0,648.5,700.07,499.49
2016,8,30,14,30,365.0,330.0,1.4,33.0,608.0,649.02,465.29
2016,8,30,14,45,574.0,225.0,1.35,33.0,638.0,699.77,505.18
2016,8,30,15,0,783.0,120.0,1.3,33.0,668.0,728.38,527.06
2016,8,30,15,15,708.0,142.0,1.25,32.5,615.0,666.16,486.2
2016,8,30,15,30,633.0,164.0,1.2,32.0,562.0,606.35,445.32
2016,8,30,15,45,674.5,134.0,1.15,32.0,529.0,571.42,422.04
2016,8,30,16,0,716.0,104.0,1.1,32.0,496.0,530.67,393.54
2016,8,30,16,15,689.5,99.5,1.05,31.5,447.0,474.64,353.08
2016,8,30,16,30,663.0,95.0,1.0,31.0,398.0,419.9,312.29
2016,8,30,16,45,626.5,89.0,0.95,31.0,347.0,360.99,266.57
2016,8,30,17,0,590.0,83.0,0.9,31.0,296.0,305.12,221.91
2016,8,30,17,15,538.5,75.5,0.8,30.0,245.5,246.42,175.09
2016,8,30,17,30,487.0,68.0,0.7,29.0,195.0,193.12,131.75
2016,8,30,17,45,410.0,58.0,0.65,28.5,147.5,138.12,88.12
2016,8,30,18,0,333.0,48.0,0.6,28.0,100.0,91.4,52.71
2016,8,30,18,15,225.5,33.0,0.6,27.5,62.5,47.68,22.93
2016,8,30,18,30,118.0,18.0,0.6,27.0,25.0,16.34,0.0
2016,8,30,18,45,59.0,9.0,0.65,27.0,12.5,8.85,0.0
2016,8,30,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,31,6,15,126.5,20.0,0.45,22.5,35.5,21.95,4.86
2016,8,31,6,30,253.0,40.0,0.5,23.0,71.0,62.64,34.18
2016,8,31,6,45,339.0,52.5,0.55,24.0,116.0,104.66,64.63
2016,8,31,7,0,425.0,65.0,0.6,25.0,161.0,157.87,106.01
2016,8,31,7,15,483.0,74.0,0.75,25.5,210.5,209.16,148.38
2016,8,31,7,30,541.0,83.0,0.9,26.0,260.0,266.83,195.93
2016,8,31,7,45,583.5,89.5,1.05,27.0,311.0,322.01,240.78
2016,8,31,8,0,626.0,96.0,1.2,28.0,362.0,381.12,287.39
2016,8,31,8,15,656.0,101.5,1.2,28.5,411.5,436.56,330.03
2016,8,31,8,30,686.0,107.0,1.2,29.0,461.0,493.91,372.57
2016,8,31,8,45,708.5,111.0,1.2,29.5,507.5,546.77,410.47
2016,8,31,9,0,731.0,115.0,1.2,30.0,554.0,600.12,447.46
2016,8,31,9,15,748.0,118.5,1.15,30.5,596.5,648.44,479.43
2016,8,31,9,30,765.0,122.0,1.1,31.0,639.0,696.87,509.76
2016,8,31,9,45,785.0,121.0,1.05,31.5,678.0,742.02,536.34
2016,8,31,10,0,805.0,120.0,1.0,32.0,717.0,786.15,561.66
2016,8,31,10,15,814.0,122.0,1.05,32.0,748.0,822.88,584.24
2016,8,31,10,30,823.0,124.0,1.1,32.0,779.0,857.36,605.37
2016,8,31,10,45,827.0,127.0,1.15,32.5,802.5,881.37,618.65
2016,8,31,11,0,831.0,130.0,1.2,33.0,826.0,906.79,632.89
2016,8,31,11,15,558.5,273.0,1.25,33.0,745.0,821.84,577.12
2016,8,31,11,30,286.0,416.0,1.3,33.0,664.0,712.66,499.73
2016,8,31,11,45,562.5,276.0,1.4,33.0,770.5,844.34,594.67
2016,8,31,12,0,839.0,136.0,1.5,33.0,877.0,963.87,670.99
2016,8,31,12,15,619.0,259.0,1.5,33.0,805.5,890.22,623.08
2016,8,31,12,30,399.0,382.0,1.5,33.0,734.0,793.83,555.98
2016,8,31,12,45,326.5,404.5,1.55,33.5,691.5,745.02,522.96
2016,8,31,13,0,254.0,427.0,1.6,34.0,649.0,695.7,488.75
2016,8,31,13,15,231.0,423.0,1.6,34.0,622.0,658.22,464.5
2016,8,31,13,30,208.0,419.0,1.6,34.0,595.0,628.33,444.81
2016,8,31,13,45,257.0,397.0,1.6,34.0,609.0,652.51,462.87
2016,8,31,14,0,306.0,375.0,1.6,34.0,623.0,666.08,473.57
2016,8,31,14,15,549.5,252.5,1.55,33.5,678.0,745.67,534.11
2016,8,31,14,30,793.0,130.0,1.5,33.0,733.0,802.81,575.06
2016,8,31,14,45,779.0,128.5,1.5,33.0,697.0,762.3,549.2
2016,8,31,15,0,765.0,127.0,1.5,33.0,661.0,720.25,523.0
2016,8,31,15,15,749.5,124.0,1.45,32.5,620.0,674.28,494.33
2016,8,31,15,30,734.0,121.0,1.4,32.0,579.0,628.32,463.73
2016,8,31,15,45,698.5,121.5,1.4,32.0,530.5,571.79,424.21
2016,8,31,16,0,663.0,122.0,1.4,32.0,482.0,516.78,384.79
2016,8,31,16,15,646.0,113.0,1.3,31.5,435.5,463.71,346.18
2016,8,31,16,30,629.0,104.0,1.2,31.0,389.0,411.09,306.6
2016,8,31,16,45,590.0,97.5,1.2,31.0,338.5,352.46,261.11
2016,8,31,17,0,551.0,91.0,1.2,31.0,288.0,297.2,216.97
2016,8,31,17,15,498.0,82.5,1.05,30.0,238.0,239.33,170.73
2016,8,31,17,30,445.0,74.0,0.9,29.0,188.0,185.99,127.49
2016,8,31,17,45,370.0,62.0,0.8,28.5,141.5,132.26,84.96
2016,8,31,18,0,295.0,50.0,0.7,28.0,95.0,87.32,51.01
2016,8,31,18,15,147.5,36.0,0.7,27.5,58.5,44.4,22.78
2016,8,31,18,30,0.0,22.0,0.7,27.0,22.0,20.3,0.0
2016,8,31,18,45,0.0,11.0,0.75,26.5,11.0,10.81,0.0
2016,8,31,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,6,15,106.5,21.0,1.55,21.5,33.5,22.0,4.4
2016,9,1,6,30,213.0,42.0,1.6,22.0,67.0,60.66,34.22
2016,9,1,6,45,292.0,57.0,1.7,22.5,111.0,101.63,64.61
2016,9,1,7,0,371.0,72.0,1.8,23.0,155.0,152.02,104.53
2016,9,1,7,15,429.0,83.0,1.8,23.5,204.0,201.94,146.08
2016,9,1,7,30,487.0,94.0,1.8,24.0,253.0,258.29,192.9
2016,9,1,7,45,531.5,102.0,1.8,25.0,303.5,314.14,238.5
2016,9,1,8,0,576.0,110.0,1.8,26.0,354.0,372.85,285.02
2016,9,1,8,15,607.5,116.5,1.8,27.0,403.0,427.48,327.04
2016,9,1,8,30,639.0,123.0,1.8,28.0,452.0,484.25,369.13
2016,9,1,8,45,667.5,126.5,1.85,29.0,499.0,537.96,407.74
2016,9,1,9,0,696.0,130.0,1.9,30.0,546.0,592.8,445.88
2016,9,1,9,15,714.0,134.0,1.9,30.0,588.5,641.71,480.24
2016,9,1,9,30,732.0,138.0,1.9,30.0,631.0,690.19,513.52
2016,9,1,9,45,763.0,131.5,1.9,30.5,671.5,735.47,541.9
2016,9,1,10,0,794.0,125.0,1.9,31.0,712.0,781.97,570.38
2016,9,1,10,15,803.5,127.0,1.85,31.5,743.0,818.73,591.53
2016,9,1,10,30,813.0,129.0,1.8,32.0,774.0,853.31,611.0
2016,9,1,10,45,624.0,234.0,1.75,32.5,738.0,817.65,584.22
2016,9,1,11,0,435.0,339.0,1.7,33.0,702.0,764.91,542.51
2016,9,1,11,15,366.5,375.5,1.65,33.0,685.5,740.9,524.57
2016,9,1,11,30,298.0,412.0,1.6,33.0,669.0,719.89,508.11
2016,9,1,11,45,375.0,385.5,1.6,33.0,713.0,770.01,542.9
2016,9,1,12,0,452.0,359.0,1.6,33.0,757.0,827.09,580.86
2016,9,1,12,15,489.0,326.5,1.6,33.0,757.5,831.1,584.39
2016,9,1,12,30,526.0,294.0,1.6,33.0,758.0,832.74,587.01
2016,9,1,12,45,263.0,161.0,1.6,33.0,393.0,433.23,318.78
2016,9,1,13,0,0.0,28.0,1.6,33.0,28.0,27.12,15.11
2016,9,1,13,15,3.5,108.0,1.6,32.5,111.0,108.19,77.35
2016,9,1,13,30,7.0,188.0,1.6,32.0,194.0,190.21,138.88
2016,9,1,13,45,3.5,114.0,1.65,32.0,117.0,113.89,81.7
2016,9,1,14,0,0.0,40.0,1.7,32.0,40.0,38.72,24.36
2016,9,1,14,15,29.5,187.5,1.75,31.5,210.0,212.23,157.23
2016,9,1,14,30,59.0,335.0,1.8,31.0,380.0,387.12,285.04
2016,9,1,14,45,53.0,313.5,1.85,31.0,352.5,357.85,263.68
2016,9,1,15,0,47.0,292.0,1.9,31.0,325.0,328.94,243.38
2016,9,1,15,15,28.5,246.0,1.9,30.5,265.5,266.35,198.18
2016,9,1,15,30,10.0,200.0,1.9,30.0,206.0,202.3,150.91
2016,9,1,15,45,5.0,116.5,1.9,30.0,119.5,116.15,85.56
2016,9,1,16,0,0.0,33.0,1.9,30.0,33.0,31.88,19.73
2016,9,1,16,15,81.5,110.5,1.85,29.5,147.5,154.0,116.96
2016,9,1,16,30,163.0,188.0,1.8,29.0,262.0,266.21,202.93
2016,9,1,16,45,150.0,165.5,1.8,28.5,227.0,228.58,173.72
2016,9,1,17,0,137.0,143.0,1.8,28.0,192.0,192.26,145.43
2016,9,1,17,15,120.0,120.5,1.65,27.5,158.0,156.15,116.76
2016,9,1,17,30,103.0,98.0,1.5,27.0,124.0,122.02,89.28
2016,9,1,17,45,78.0,75.5,1.35,26.5,92.5,88.48,62.46
2016,9,1,18,0,53.0,53.0,1.2,26.0,61.0,58.09,38.36
2016,9,1,18,15,26.5,32.5,1.2,25.5,36.5,32.82,17.84
2016,9,1,18,30,0.0,12.0,1.2,25.0,12.0,11.8,0.0
2016,9,1,18,45,0.0,6.0,1.2,24.5,6.0,5.9,0.0
2016,9,1,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,10.5,2.55,20.0,10.5,10.12,0.0
2016,9,2,6,30,0.0,21.0,2.6,20.0,21.0,20.26,10.54
2016,9,2,6,45,0.0,35.0,2.7,20.0,35.0,33.8,22.22
2016,9,2,7,0,0.0,49.0,2.8,20.0,49.0,47.34,33.81
2016,9,2,7,15,0.0,66.0,2.9,20.0,66.0,63.83,47.69
2016,9,2,7,30,0.0,83.0,3.0,20.0,83.0,80.38,61.41
2016,9,2,7,45,0.0,93.0,3.2,20.0,93.0,90.13,69.32
2016,9,2,8,0,0.0,103.0,3.4,20.0,103.0,99.89,77.11
2016,9,2,8,15,0.0,121.0,3.55,20.0,121.0,117.53,91.23
2016,9,2,8,30,0.0,139.0,3.7,20.0,139.0,135.22,105.22
2016,9,2,8,45,0.0,141.5,3.85,20.0,141.5,137.65,106.81
2016,9,2,9,0,0.0,144.0,4.0,20.0,144.0,140.08,108.43
2016,9,2,9,15,0.5,153.0,4.1,20.0,153.5,149.3,115.5
2016,9,2,9,30,1.0,162.0,4.2,20.0,163.0,158.57,122.6
2016,9,2,9,45,3.5,175.5,4.35,20.5,178.0,173.91,134.32
2016,9,2,10,0,6.0,189.0,4.5,21.0,193.0,189.45,146.11
2016,9,2,10,15,8.0,205.0,4.6,21.0,211.0,207.25,159.86
2016,9,2,10,30,10.0,221.0,4.7,21.0,229.0,225.19,173.67
2016,9,2,10,45,10.0,220.5,4.85,21.0,229.0,224.97,173.31
2016,9,2,11,0,10.0,220.0,5.0,21.0,229.0,224.72,172.98
2016,9,2,11,15,8.0,198.5,5.05,21.0,206.0,201.65,154.83
2016,9,2,11,30,6.0,177.0,5.1,21.0,183.0,178.56,136.66
2016,9,2,11,45,7.5,190.5,5.2,21.5,197.5,193.48,148.07
2016,9,2,12,0,9.0,204.0,5.3,22.0,212.0,208.41,159.4
2016,9,2,12,15,10.0,215.5,5.25,22.0,224.5,220.87,169.02
2016,9,2,12,30,11.0,227.0,5.2,22.0,237.0,233.3,178.63
2016,9,2,12,45,8.0,195.5,5.2,22.0,203.0,198.97,151.97
2016,9,2,13,0,5.0,164.0,5.2,22.0,169.0,164.79,125.32
2016,9,2,13,15,6.5,182.0,5.15,21.5,188.0,183.93,140.71
2016,9,2,13,30,8.0,200.0,5.1,21.0,207.0,203.06,156.07
2016,9,2,13,45,7.0,192.0,5.1,21.0,198.0,194.01,149.08
2016,9,2,14,0,6.0,184.0,5.1,21.0,189.0,184.99,142.16
2016,9,2,14,15,3.0,145.5,5.1,21.0,148.0,144.17,110.08
2016,9,2,14,30,0.0,107.0,5.1,21.0,107.0,103.76,78.03
2016,9,2,14,45,0.0,107.0,5.2,21.0,107.0,103.74,78.2
2016,9,2,15,0,0.0,107.0,5.3,21.0,107.0,103.72,78.37
2016,9,2,15,15,0.0,117.5,5.2,20.5,117.5,114.0,87.0
2016,9,2,15,30,0.0,128.0,5.1,20.0,128.0,124.32,95.74
2016,9,2,15,45,0.0,91.0,5.1,20.0,91.0,88.06,66.61
2016,9,2,16,0,0.0,54.0,5.1,20.0,54.0,52.19,37.47
2016,9,2,16,15,0.0,50.5,5.05,20.0,50.5,48.8,34.82
2016,9,2,16,30,0.0,47.0,5.0,20.0,47.0,45.4,32.14
2016,9,2,16,45,0.0,41.0,4.95,20.0,41.0,39.59,27.43
2016,9,2,17,0,0.0,35.0,4.9,20.0,35.0,33.79,22.66
2016,9,2,17,15,0.0,28.5,4.9,19.5,28.5,27.5,17.46
2016,9,2,17,30,0.0,22.0,4.9,19.0,22.0,21.22,12.18
2016,9,2,17,45,0.0,16.5,4.9,19.0,16.5,15.91,7.61
2016,9,2,18,0,0.0,11.0,4.9,19.0,11.0,10.6,3.02
2016,9,2,18,15,0.0,6.5,4.95,19.0,6.5,6.26,0.0
2016,9,2,18,30,0.0,2.0,5.0,19.0,2.0,1.97,0.0
2016,9,2,18,45,0.0,1.0,5.05,19.0,1.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.1,18.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.2,17.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,3,6,15,171.0,16.5,3.6,17.5,36.0,19.77,0.69
2016,9,3,6,30,342.0,33.0,3.7,18.0,72.0,64.21,32.46
2016,9,3,6,45,432.5,42.0,3.8,18.5,118.5,108.71,65.47
2016,9,3,7,0,523.0,51.0,3.9,19.0,165.0,163.95,110.45
2016,9,3,7,15,580.0,57.5,3.95,19.5,216.5,218.03,157.67
2016,9,3,7,30,637.0,64.0,4.0,20.0,268.0,278.24,210.23
2016,9,3,7,45,676.5,68.5,4.1,20.5,320.0,335.61,260.24
2016,9,3,8,0,716.0,73.0,4.2,21.0,372.0,396.18,311.57
2016,9,3,8,15,743.5,76.5,4.15,21.5,422.5,452.83,358.32
2016,9,3,8,30,771.0,80.0,4.1,22.0,473.0,510.92,404.63
2016,9,3,8,45,789.0,84.0,4.05,23.0,520.0,564.98,445.47
2016,9,3,9,0,807.0,88.0,4.0,24.0,567.0,618.89,484.71
2016,9,3,9,15,822.0,90.5,3.9,24.0,610.0,666.52,519.46
2016,9,3,9,30,837.0,93.0,3.8,24.0,653.0,715.01,552.68
2016,9,3,9,45,851.0,93.5,3.7,24.5,691.0,759.33,581.28
2016,9,3,10,0,865.0,94.0,3.6,25.0,729.0,802.02,608.22
2016,9,3,10,15,873.5,95.5,3.5,25.0,760.0,839.26,632.17
2016,9,3,10,30,882.0,97.0,3.4,25.0,791.0,874.02,654.19
2016,9,3,10,45,604.0,239.5,3.35,25.5,722.0,804.47,602.42
2016,9,3,11,0,326.0,382.0,3.3,26.0,653.0,702.84,521.94
2016,9,3,11,15,312.5,395.0,3.25,26.0,658.5,710.55,526.81
2016,9,3,11,30,299.0,408.0,3.2,26.0,664.0,716.53,529.82
2016,9,3,11,45,250.0,422.5,3.15,26.5,638.0,688.31,507.3
2016,9,3,12,0,201.0,437.0,3.1,27.0,612.0,649.97,478.13
2016,9,3,12,15,110.5,373.0,3.05,27.0,469.5,495.07,367.37
2016,9,3,12,30,20.0,309.0,3.0,27.0,327.0,324.46,241.47
2016,9,3,12,45,23.0,321.5,3.0,27.0,342.5,339.91,253.51
2016,9,3,13,0,26.0,334.0,3.0,27.0,358.0,363.28,270.7
2016,9,3,13,15,170.5,362.0,2.9,26.5,506.0,536.41,401.25
2016,9,3,13,30,315.0,390.0,2.8,26.0,654.0,704.26,522.04
2016,9,3,13,45,229.0,390.0,2.75,26.0,579.5,611.74,454.63
2016,9,3,14,0,143.0,390.0,2.7,26.0,505.0,529.81,394.97
2016,9,3,14,15,260.0,354.0,2.65,26.0,552.5,594.27,445.13
2016,9,3,14,30,377.0,318.0,2.6,26.0,600.0,643.96,483.28
2016,9,3,14,45,212.5,303.5,2.55,26.0,461.0,479.24,362.47
2016,9,3,15,0,48.0,289.0,2.5,26.0,322.0,326.7,247.14
2016,9,3,15,15,163.5,277.0,2.45,25.5,378.5,399.25,305.67
2016,9,3,15,30,279.0,265.0,2.4,25.0,435.0,460.81,353.91
2016,9,3,15,45,139.5,143.0,2.4,25.0,228.0,234.73,182.26
2016,9,3,16,0,0.0,21.0,2.4,25.0,21.0,20.28,10.81
2016,9,3,16,15,120.0,99.0,2.3,24.5,152.0,164.4,128.17
2016,9,3,16,30,240.0,177.0,2.2,24.0,283.0,293.12,228.32
2016,9,3,16,45,227.5,155.5,2.1,24.0,245.5,252.11,194.92
2016,9,3,17,0,215.0,134.0,2.0,24.0,208.0,212.25,162.41
2016,9,3,17,15,356.0,98.5,1.75,23.5,196.0,207.08,153.41
2016,9,3,17,30,497.0,63.0,1.5,23.0,184.0,184.18,127.19
2016,9,3,17,45,412.5,53.0,1.25,22.5,136.0,128.19,81.66
2016,9,3,18,0,328.0,43.0,1.0,22.0,88.0,82.15,46.58
2016,9,3,18,15,164.0,29.5,0.9,21.5,52.0,37.42,16.35
2016,9,3,18,30,0.0,16.0,0.8,21.0,16.0,15.73,0.0
2016,9,3,18,45,0.0,8.0,0.75,20.5,8.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,4,6,15,144.0,18.0,1.4,17.5,34.0,20.17,0.0
2016,9,4,6,30,288.0,36.0,1.5,18.0,68.0,62.05,32.73
2016,9,4,6,45,383.0,46.5,1.6,18.5,114.0,105.44,64.72
2016,9,4,7,0,478.0,57.0,1.7,19.0,160.0,160.15,108.57
2016,9,4,7,15,538.0,65.0,1.7,19.5,211.5,213.93,154.66
2016,9,4,7,30,598.0,73.0,1.7,20.0,263.0,274.27,206.22
2016,9,4,7,45,638.5,79.0,1.75,21.0,315.0,331.25,254.29
2016,9,4,8,0,679.0,85.0,1.8,22.0,367.0,391.85,303.7
2016,9,4,8,15,708.5,89.5,1.85,22.5,417.5,448.71,349.31
2016,9,4,8,30,738.0,94.0,1.9,23.0,468.0,507.0,394.5
2016,9,4,8,45,757.5,98.5,1.95,23.5,515.5,560.89,434.96
2016,9,4,9,0,777.0,103.0,2.0,24.0,563.0,614.84,474.21
2016,9,4,9,15,793.5,106.0,2.0,24.5,606.0,664.91,509.29
2016,9,4,9,30,810.0,109.0,2.0,25.0,649.0,714.18,541.5
2016,9,4,9,45,824.0,110.5,2.05,25.5,687.0,758.84,569.98
2016,9,4,10,0,838.0,112.0,2.1,26.0,725.0,801.94,597.0
2016,9,4,10,15,846.5,114.0,2.05,26.0,756.0,835.31,617.56
2016,9,4,10,30,855.0,116.0,2.0,26.0,787.0,869.77,638.72
2016,9,4,10,45,861.5,117.0,2.0,26.5,811.5,898.8,655.32
2016,9,4,11,0,868.0,118.0,2.0,27.0,836.0,924.97,669.99
2016,9,4,11,15,872.0,119.0,2.0,27.0,852.5,945.8,682.53
2016,9,4,11,30,876.0,120.0,2.0,27.0,869.0,963.4,693.11
2016,9,4,11,45,879.5,119.5,2.0,27.5,878.5,975.64,698.98
2016,9,4,12,0,883.0,119.0,2.0,28.0,888.0,984.46,702.82
2016,9,4,12,15,883.5,119.0,2.0,28.0,888.5,987.42,704.51
2016,9,4,12,30,884.0,119.0,2.0,28.0,889.0,986.86,704.16
2016,9,4,12,45,676.0,230.0,2.0,28.5,816.5,908.18,652.87
2016,9,4,13,0,468.0,341.0,2.0,29.0,744.0,816.27,586.86
2016,9,4,13,15,246.5,329.0,2.0,29.0,541.0,580.95,425.35
2016,9,4,13,30,25.0,317.0,2.0,29.0,338.0,336.34,247.24
2016,9,4,13,45,446.0,214.0,2.0,29.0,569.0,637.7,475.59
2016,9,4,14,0,867.0,111.0,2.0,29.0,800.0,884.46,642.35
2016,9,4,14,15,859.0,109.5,1.95,28.5,770.5,851.74,620.26
2016,9,4,14,30,851.0,108.0,1.9,28.0,741.0,816.49,599.08
2016,9,4,14,45,539.0,211.0,1.9,28.0,604.5,651.54,485.34
2016,9,4,15,0,227.0,314.0,1.9,28.0,468.0,492.1,367.32
2016,9,4,15,15,156.0,291.0,1.9,28.0,394.0,408.2,307.0
2016,9,4,15,30,85.0,268.0,1.9,28.0,320.0,325.39,245.68
2016,9,4,15,45,423.0,179.5,1.9,28.0,405.5,451.77,345.53
2016,9,4,16,0,761.0,91.0,1.9,28.0,491.0,532.31,406.16
2016,9,4,16,15,734.0,87.0,1.8,27.5,440.5,474.49,361.7
2016,9,4,16,30,707.0,83.0,1.7,27.0,390.0,418.03,317.73
2016,9,4,16,45,669.5,77.5,1.65,26.5,338.0,357.18,269.21
2016,9,4,17,0,632.0,72.0,1.6,26.0,286.0,299.45,221.64
2016,9,4,17,15,578.0,65.0,1.4,25.0,234.5,238.8,171.23
2016,9,4,17,30,524.0,58.0,1.2,24.0,183.0,183.84,124.94
2016,9,4,17,45,441.0,48.5,1.05,23.5,135.0,127.29,79.2
2016,9,4,18,0,358.0,39.0,0.9,23.0,87.0,80.52,43.77
2016,9,4,18,15,229.5,25.0,0.9,22.0,50.5,36.32,13.03
2016,9,4,18,30,101.0,11.0,0.9,21.0,14.0,10.81,0.0
2016,9,4,18,45,50.5,5.5,0.95,20.5,7.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,6,15,164.5,16.0,1.25,15.5,34.0,18.82,0.0
2016,9,5,6,30,329.0,32.0,1.4,16.0,68.0,61.65,31.0
2016,9,5,6,45,423.5,42.5,1.6,17.0,115.5,107.33,64.86
2016,9,5,7,0,518.0,53.0,1.8,18.0,163.0,164.27,110.78
2016,9,5,7,15,577.0,60.0,1.75,19.0,215.0,219.06,157.9
2016,9,5,7,30,636.0,67.0,1.7,20.0,267.0,280.23,210.12
2016,9,5,7,45,677.0,72.0,1.7,21.0,320.0,338.46,259.34
2016,9,5,8,0,718.0,77.0,1.7,22.0,373.0,400.3,309.74
2016,9,5,8,15,746.5,81.0,1.75,22.5,424.5,458.07,356.11
2016,9,5,8,30,775.0,85.0,1.8,23.0,476.0,517.37,402.03
2016,9,5,8,45,797.0,88.0,1.85,24.0,524.5,572.94,442.84
2016,9,5,9,0,819.0,91.0,1.9,25.0,573.0,628.71,482.3
2016,9,5,9,15,834.5,93.5,1.85,25.5,616.5,679.35,516.86
2016,9,5,9,30,850.0,96.0,1.8,26.0,660.0,726.38,546.4
2016,9,5,9,45,862.5,97.5,1.8,26.5,698.5,771.03,574.1
2016,9,5,10,0,875.0,99.0,1.8,27.0,737.0,813.89,600.14
2016,9,5,10,15,883.5,101.0,1.75,27.0,769.0,851.89,623.31
2016,9,5,10,30,892.0,103.0,1.7,27.0,801.0,887.37,644.6
2016,9,5,10,45,898.0,104.0,1.65,27.5,825.5,916.83,660.5
2016,9,5,11,0,904.0,105.0,1.6,28.0,850.0,943.28,674.34
2016,9,5,11,15,908.0,105.5,1.55,28.0,867.0,964.17,685.92
2016,9,5,11,30,912.0,106.0,1.5,28.0,884.0,981.7,695.46
2016,9,5,11,45,913.5,106.5,1.45,28.5,892.5,993.37,700.02
2016,9,5,12,0,915.0,107.0,1.4,29.0,901.0,1001.46,702.48
2016,9,5,12,15,915.5,107.5,1.3,29.0,902.5,1004.95,702.84
2016,9,5,12,30,916.0,108.0,1.2,29.0,904.0,1004.8,701.07
2016,9,5,12,45,906.5,113.0,1.15,29.5,894.5,996.14,693.72
2016,9,5,13,0,897.0,118.0,1.1,30.0,885.0,984.0,684.51
2016,9,5,13,15,893.0,117.0,1.0,30.0,869.5,967.4,673.23
2016,9,5,13,30,889.0,116.0,0.9,30.0,854.0,947.46,660.05
2016,9,5,13,45,884.0,114.0,0.8,30.0,831.0,922.34,643.8
2016,9,5,14,0,879.0,112.0,0.7,30.0,808.0,894.15,625.76
2016,9,5,14,15,870.5,110.5,0.6,30.0,777.5,860.6,604.47
2016,9,5,14,30,862.0,109.0,0.5,30.0,747.0,824.51,581.62
2016,9,5,14,45,852.0,106.0,0.45,30.0,710.0,783.33,556.38
2016,9,5,15,0,842.0,103.0,0.4,30.0,673.0,742.97,531.52
2016,9,5,15,15,827.0,100.5,0.35,30.0,630.5,694.63,501.22
2016,9,5,15,30,812.0,98.0,0.3,30.0,588.0,645.18,468.67
2016,9,5,15,45,792.5,94.5,0.25,30.0,540.5,591.07,431.53
2016,9,5,16,0,773.0,91.0,0.2,30.0,493.0,536.83,393.29
2016,9,5,16,15,745.5,86.5,0.15,29.5,442.5,477.63,351.1
2016,9,5,16,30,718.0,82.0,0.1,29.0,392.0,419.84,308.39
2016,9,5,16,45,680.5,77.0,0.1,29.0,339.0,358.98,261.61
2016,9,5,17,0,643.0,72.0,0.1,29.0,286.0,301.22,215.62
2016,9,5,17,15,587.5,65.0,0.2,28.0,233.5,239.63,166.98
2016,9,5,17,30,532.0,58.0,0.3,27.0,181.0,183.9,121.9
2016,9,5,17,45,445.5,48.0,0.45,26.5,132.5,126.04,76.55
2016,9,5,18,0,359.0,38.0,0.6,26.0,84.0,78.39,41.36
2016,9,5,18,15,220.0,24.5,0.7,25.0,48.0,34.33,10.7
2016,9,5,18,30,81.0,11.0,0.8,24.0,12.0,10.81,0.0
2016,9,5,18,45,40.5,5.5,0.9,23.0,6.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,6,15,177.0,15.5,1.85,17.5,34.5,18.58,0.0
2016,9,6,6,30,354.0,31.0,2.0,18.0,69.0,62.71,30.48
2016,9,6,6,45,445.0,41.5,2.15,19.0,116.5,109.29,64.97
2016,9,6,7,0,536.0,52.0,2.3,20.0,164.0,166.71,111.21
2016,9,6,7,15,595.0,58.5,2.2,20.5,217.0,222.01,158.95
2016,9,6,7,30,654.0,65.0,2.1,21.0,270.0,283.67,211.97
2016,9,6,7,45,690.5,71.0,2.05,22.0,322.5,342.18,261.55
2016,9,6,8,0,727.0,77.0,2.0,23.0,375.0,403.79,311.77
2016,9,6,8,15,755.5,81.5,2.2,24.0,427.0,462.54,358.61
2016,9,6,8,30,784.0,86.0,2.4,25.0,479.0,522.81,404.94
2016,9,6,8,45,802.5,90.0,2.6,26.0,527.0,577.77,445.82
2016,9,6,9,0,821.0,94.0,2.8,27.0,575.0,632.59,485.26
2016,9,6,9,15,836.5,96.5,2.65,27.5,619.0,683.3,519.99
2016,9,6,9,30,852.0,99.0,2.5,28.0,663.0,730.31,549.34
2016,9,6,9,45,863.0,101.5,2.35,28.5,701.0,774.89,576.28
2016,9,6,10,0,874.0,104.0,2.2,29.0,739.0,817.57,601.23
2016,9,6,10,15,882.5,106.0,2.0,29.5,770.5,855.49,621.95
2016,9,6,10,30,891.0,108.0,1.8,30.0,802.0,890.88,640.35
2016,9,6,10,45,897.0,109.0,1.65,30.5,827.0,920.26,654.88
2016,9,6,11,0,903.0,110.0,1.5,31.0,852.0,946.62,667.15
2016,9,6,11,15,907.0,111.0,1.4,31.0,868.5,967.95,678.06
2016,9,6,11,30,911.0,112.0,1.3,31.0,885.0,985.92,686.84
2016,9,6,11,45,913.0,112.0,1.2,31.5,894.0,997.45,690.26
2016,9,6,12,0,915.0,112.0,1.1,32.0,903.0,1005.41,691.56
2016,9,6,12,15,915.0,112.5,1.15,32.0,903.5,1008.34,694.01
2016,9,6,12,30,915.0,113.0,1.2,32.0,904.0,1007.62,694.45
2016,9,6,12,45,913.5,112.0,1.3,32.0,896.5,1000.23,691.83
2016,9,6,13,0,912.0,111.0,1.4,32.0,889.0,989.24,687.12
2016,9,6,13,15,908.0,110.5,1.45,32.0,873.0,972.88,678.42
2016,9,6,13,30,904.0,110.0,1.5,32.0,857.0,953.13,667.71
2016,9,6,13,45,898.5,108.5,1.55,32.5,833.5,927.69,652.14
2016,9,6,14,0,893.0,107.0,1.6,33.0,810.0,899.16,634.66
2016,9,6,14,15,884.5,105.5,1.65,32.5,779.0,865.15,616.16
2016,9,6,14,30,876.0,104.0,1.7,32.0,748.0,828.56,595.74
2016,9,6,14,45,864.5,101.5,1.75,32.0,710.5,786.18,570.02
2016,9,6,15,0,853.0,99.0,1.8,32.0,673.0,741.86,542.65
2016,9,6,15,15,837.5,96.5,1.8,32.0,629.5,695.48,513.08
2016,9,6,15,30,822.0,94.0,1.8,32.0,586.0,645.22,479.22
2016,9,6,15,45,800.0,91.0,1.8,32.0,538.0,589.65,439.98
2016,9,6,16,0,778.0,88.0,1.8,32.0,490.0,534.17,399.66
2016,9,6,16,15,750.0,84.0,1.65,31.5,439.0,475.02,355.6
2016,9,6,16,30,722.0,80.0,1.5,31.0,388.0,417.24,311.14
2016,9,6,16,45,682.0,75.0,1.35,30.5,334.5,355.3,262.29
2016,9,6,17,0,642.0,70.0,1.2,30.0,281.0,296.69,214.61
2016,9,6,17,15,585.5,63.0,1.1,29.0,229.0,235.04,164.43
2016,9,6,17,30,529.0,56.0,1.0,28.0,177.0,179.38,118.52
2016,9,6,17,45,441.5,46.5,0.95,27.0,128.5,122.32,73.66
2016,9,6,18,0,354.0,37.0,0.9,26.0,80.0,75.61,39.32
2016,9,6,18,15,217.5,23.0,0.9,25.5,45.0,31.78,7.74
2016,9,6,18,30,81.0,9.0,0.9,25.0,10.0,8.85,0.0
2016,9,6,18,45,40.5,4.5,0.95,24.5,5.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,6,15,112.5,18.0,1.85,20.5,30.0,18.81,0.0
2016,9,7,6,30,225.0,36.0,2.0,21.0,60.0,55.42,29.05
2016,9,7,6,45,321.0,49.5,2.2,22.0,104.5,97.76,60.03
2016,9,7,7,0,417.0,63.0,2.4,23.0,149.0,152.53,102.86
2016,9,7,7,15,479.0,72.5,2.35,23.5,199.0,204.7,146.65
2016,9,7,7,30,541.0,82.0,2.3,24.0,249.0,263.74,196.2
2016,9,7,7,45,590.5,87.5,2.25,25.0,301.5,320.43,243.1
2016,9,7,8,0,640.0,93.0,2.2,26.0,354.0,381.79,292.27
2016,9,7,8,15,671.0,98.0,2.15,27.0,404.0,437.81,335.84
2016,9,7,8,30,702.0,103.0,2.1,28.0,454.0,495.77,379.14
2016,9,7,8,45,729.0,105.5,2.1,29.0,501.5,550.32,418.52
2016,9,7,9,0,756.0,108.0,2.1,30.0,549.0,604.95,456.56
2016,9,7,9,15,773.0,111.5,1.95,30.5,592.0,654.88,490.04
2016,9,7,9,30,790.0,115.0,1.8,31.0,635.0,704.08,520.94
2016,9,7,9,45,809.0,114.0,1.65,31.5,674.0,749.04,547.33
2016,9,7,10,0,828.0,113.0,1.5,32.0,713.0,792.81,572.12
2016,9,7,10,15,837.5,115.0,1.5,32.0,744.0,826.44,592.45
2016,9,7,10,30,847.0,117.0,1.5,32.0,775.0,861.33,613.53
2016,9,7,10,45,855.5,117.0,1.5,32.5,799.5,890.7,629.68
2016,9,7,11,0,864.0,117.0,1.5,33.0,824.0,917.31,644.04
2016,9,7,11,15,868.0,118.0,1.55,33.0,840.5,937.86,656.56
2016,9,7,11,30,872.0,119.0,1.6,33.0,857.0,955.19,667.23
2016,9,7,11,45,875.5,119.0,1.65,33.5,866.0,967.68,673.66
2016,9,7,12,0,879.0,119.0,1.7,34.0,875.0,976.75,678.14
2016,9,7,12,15,879.0,119.0,1.7,34.0,875.5,978.98,679.32
2016,9,7,12,30,879.0,119.0,1.7,34.0,876.0,977.7,678.56
2016,9,7,12,45,704.5,219.5,1.75,34.0,823.0,921.34,644.57
2016,9,7,13,0,530.0,320.0,1.8,34.0,770.0,851.31,597.47
2016,9,7,13,15,295.0,346.5,1.8,34.0,596.0,644.04,458.78
2016,9,7,13,30,60.0,373.0,1.8,34.0,422.0,434.97,311.55
2016,9,7,13,45,208.0,359.5,1.85,34.0,523.5,559.75,403.54
2016,9,7,14,0,356.0,346.0,1.9,34.0,625.0,676.38,485.24
2016,9,7,14,15,596.0,229.0,1.85,34.0,674.5,755.03,543.25
2016,9,7,14,30,836.0,112.0,1.8,34.0,724.0,805.9,578.39
2016,9,7,14,45,826.0,109.0,1.8,34.0,687.5,765.15,552.4
2016,9,7,15,0,816.0,106.0,1.8,34.0,651.0,722.46,525.69
2016,9,7,15,15,800.5,103.0,1.75,33.5,609.0,674.22,495.56
2016,9,7,15,30,785.0,100.0,1.7,33.0,567.0,625.0,462.6
2016,9,7,15,45,765.5,96.0,1.7,33.0,520.5,571.58,424.95
2016,9,7,16,0,746.0,92.0,1.7,33.0,474.0,518.11,386.16
2016,9,7,16,15,718.0,87.5,1.6,32.5,424.0,460.31,343.36
2016,9,7,16,30,690.0,83.0,1.5,32.0,374.0,403.64,299.99
2016,9,7,16,45,651.0,77.5,1.4,31.5,322.5,343.33,252.61
2016,9,7,17,0,612.0,72.0,1.3,31.0,271.0,286.37,206.42
2016,9,7,17,15,555.0,64.5,1.2,30.0,219.5,225.93,157.4
2016,9,7,17,30,498.0,57.0,1.1,29.0,168.0,171.61,112.84
2016,9,7,17,45,411.5,46.5,1.0,28.0,121.5,115.85,69.31
2016,9,7,18,0,325.0,36.0,0.9,27.0,75.0,70.35,36.1
2016,9,7,18,15,162.5,18.0,0.9,26.5,37.5,23.5,2.57
2016,9,7,18,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,8,6,15,136.5,16.5,1.1,20.5,30.0,18.05,0.0
2016,9,8,6,30,273.0,33.0,1.2,21.0,60.0,57.16,28.45
2016,9,8,6,45,367.0,44.0,1.35,22.0,105.0,99.7,59.54
2016,9,8,7,0,461.0,55.0,1.5,23.0,150.0,153.46,101.72
2016,9,8,7,15,522.0,63.0,1.35,23.5,200.0,206.35,146.17
2016,9,8,7,30,583.0,71.0,1.2,24.0,250.0,265.91,195.99
2016,9,8,7,45,624.0,77.5,1.1,25.0,301.5,322.63,242.6
2016,9,8,8,0,665.0,84.0,1.0,26.0,353.0,383.03,290.25
2016,9,8,8,15,695.0,88.5,1.05,27.0,403.0,439.27,333.54
2016,9,8,8,30,725.0,93.0,1.1,28.0,453.0,496.92,376.22
2016,9,8,8,45,746.5,96.5,1.15,29.5,499.5,550.19,413.34
2016,9,8,9,0,768.0,100.0,1.2,31.0,546.0,603.71,449.1
2016,9,8,9,15,784.5,103.0,1.25,31.5,589.0,653.22,482.65
2016,9,8,9,30,801.0,106.0,1.3,32.0,632.0,701.92,513.6
2016,9,8,9,45,821.0,104.5,1.4,32.5,670.5,747.41,541.97
2016,9,8,10,0,841.0,103.0,1.5,33.0,709.0,788.35,567.03
2016,9,8,10,15,849.5,105.0,1.6,33.0,740.0,825.08,590.34
2016,9,8,10,30,858.0,107.0,1.7,33.0,771.0,859.38,612.06
2016,9,8,10,45,860.5,110.5,1.8,33.5,794.0,887.31,628.44
2016,9,8,11,0,863.0,114.0,1.9,34.0,817.0,912.18,642.88
2016,9,8,11,15,867.5,114.5,1.9,34.0,833.5,932.58,654.84
2016,9,8,11,30,872.0,115.0,1.9,34.0,850.0,949.77,664.89
2016,9,8,11,45,868.5,118.5,1.95,34.0,857.0,959.19,670.78
2016,9,8,12,0,865.0,122.0,2.0,34.0,864.0,965.1,674.69
2016,9,8,12,15,865.5,122.0,2.0,34.0,864.5,967.69,676.16
2016,9,8,12,30,866.0,122.0,2.0,34.0,865.0,966.83,675.65
2016,9,8,12,45,853.0,128.0,2.05,34.5,855.0,955.9,668.22
2016,9,8,13,0,840.0,134.0,2.1,35.0,845.0,941.75,658.97
2016,9,8,13,15,836.0,133.0,2.1,35.0,829.5,931.07,652.87
2016,9,8,13,30,832.0,132.0,2.1,35.0,814.0,911.63,641.32
2016,9,8,13,45,818.5,134.5,2.15,35.0,789.0,884.37,625.39
2016,9,8,14,0,805.0,137.0,2.2,35.0,764.0,854.6,607.83
2016,9,8,14,15,795.5,134.5,2.2,34.5,734.0,820.67,588.29
2016,9,8,14,30,786.0,132.0,2.2,34.0,704.0,784.5,567.08
2016,9,8,14,45,765.0,133.0,2.2,34.0,666.0,741.03,539.62
2016,9,8,15,0,744.0,134.0,2.2,34.0,628.0,698.14,512.28
2016,9,8,15,15,726.5,130.0,2.15,33.5,586.0,650.11,480.44
2016,9,8,15,30,709.0,126.0,2.1,33.0,544.0,601.48,447.35
2016,9,8,15,45,677.0,124.0,2.1,33.0,496.5,545.84,407.6
2016,9,8,16,0,645.0,122.0,2.1,33.0,449.0,491.53,367.8
2016,9,8,16,15,613.5,115.0,1.95,32.5,399.5,434.04,325.0
2016,9,8,16,30,582.0,108.0,1.8,32.0,350.0,378.61,282.5
2016,9,8,16,45,531.0,101.0,1.65,31.5,299.0,317.85,235.01
2016,9,8,17,0,480.0,94.0,1.5,31.0,248.0,260.57,189.23
2016,9,8,17,15,421.5,82.5,1.35,30.0,199.0,203.6,143.6
2016,9,8,17,30,363.0,71.0,1.2,29.0,150.0,153.09,102.91
2016,9,8,17,45,279.0,55.0,1.1,28.0,105.5,100.76,62.69
2016,9,8,18,0,195.0,39.0,1.0,27.0,61.0,58.48,31.84
2016,9,8,18,15,97.5,19.5,1.0,26.5,30.5,21.4,0.05
2016,9,8,18,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,9,6,15,86.0,17.5,0.85,21.5,26.0,17.42,0.0
2016,9,9,6,30,172.0,35.0,0.9,22.0,52.0,49.66,26.05
2016,9,9,6,45,254.0,51.0,0.95,22.5,93.5,89.09,55.54
2016,9,9,7,0,336.0,67.0,1.0,23.0,135.0,138.36,94.08
2016,9,9,7,15,406.5,75.0,1.0,23.5,181.5,186.18,133.26
2016,9,9,7,30,477.0,83.0,1.0,24.0,228.0,243.35,180.25
2016,9,9,7,45,540.5,90.5,1.0,25.0,284.5,303.71,228.92
2016,9,9,8,0,604.0,98.0,1.0,26.0,341.0,370.41,281.1
2016,9,9,8,15,636.0,103.5,0.95,27.0,390.0,425.49,322.9
2016,9,9,8,30,668.0,109.0,0.9,28.0,439.0,482.67,364.51
2016,9,9,8,45,594.0,146.0,0.9,29.0,461.0,511.36,383.31
2016,9,9,9,0,520.0,183.0,0.9,30.0,483.0,529.1,393.37
2016,9,9,9,15,635.5,154.5,0.95,30.5,550.0,605.72,447.76
2016,9,9,9,30,751.0,126.0,1.0,31.0,617.0,685.93,502.7
2016,9,9,9,45,505.5,228.5,1.05,32.0,567.5,633.94,460.12
2016,9,9,10,0,260.0,331.0,1.1,33.0,518.0,556.97,400.73
2016,9,9,10,15,250.0,349.5,1.15,33.0,535.5,577.36,414.49
2016,9,9,10,30,240.0,368.0,1.2,33.0,553.0,589.16,421.74
2016,9,9,10,45,383.5,333.0,1.3,33.5,639.5,693.79,494.09
2016,9,9,11,0,527.0,298.0,1.4,34.0,726.0,804.15,567.13
2016,9,9,11,15,495.5,315.0,1.4,34.0,724.0,802.9,563.93
2016,9,9,11,30,464.0,332.0,1.4,34.0,722.0,798.56,559.94
2016,9,9,11,45,631.5,246.0,1.45,34.5,782.5,875.85,612.97
2016,9,9,12,0,799.0,160.0,1.5,35.0,843.0,946.46,655.55
2016,9,9,12,15,799.0,160.0,1.5,35.0,843.5,948.38,655.87
2016,9,9,12,30,799.0,160.0,1.5,35.0,844.0,947.04,655.08
2016,9,9,12,45,793.5,161.5,1.55,35.0,835.5,938.75,650.85
2016,9,9,13,0,788.0,163.0,1.6,35.0,827.0,927.33,644.83
2016,9,9,13,15,783.5,162.0,1.55,35.0,811.5,911.17,634.78
2016,9,9,13,30,779.0,161.0,1.5,35.0,796.0,892.05,623.03
2016,9,9,13,45,773.5,158.0,1.5,35.0,773.5,867.09,608.3
2016,9,9,14,0,768.0,155.0,1.5,35.0,751.0,839.47,591.92
2016,9,9,14,15,758.0,152.5,1.45,35.0,721.0,806.05,571.3
