Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,14,30,748.0,150.0,1.4,35.0,691.0,772.8,550.75
2016,9,9,14,45,735.5,146.0,1.4,35.0,655.0,731.73,525.45
2016,9,9,15,0,723.0,142.0,1.4,35.0,619.0,689.19,498.46
2016,9,9,15,15,705.0,138.0,1.35,34.5,577.5,641.62,467.47
2016,9,9,15,30,687.0,134.0,1.3,34.0,536.0,593.54,435.35
2016,9,9,15,45,664.0,128.0,1.3,34.0,490.0,540.16,398.12
2016,9,9,16,0,641.0,122.0,1.3,34.0,444.0,487.34,360.24
2016,9,9,16,15,609.0,115.5,1.2,33.5,395.0,430.36,318.51
2016,9,9,16,30,577.0,109.0,1.1,33.0,346.0,375.5,277.07
2016,9,9,16,45,532.0,100.5,1.05,32.5,296.0,315.97,231.24
2016,9,9,17,0,487.0,92.0,1.0,32.0,246.0,259.27,186.41
2016,9,9,17,15,426.5,81.0,0.9,31.0,197.0,202.04,141.0
2016,9,9,17,30,366.0,70.0,0.8,30.0,148.0,151.5,100.67
2016,9,9,17,45,281.5,54.5,0.75,29.0,104.0,99.69,61.24
2016,9,9,18,0,197.0,39.0,0.7,28.0,60.0,58.0,30.99
2016,9,9,18,15,98.5,19.5,0.75,27.5,30.0,20.93,0.0
2016,9,9,18,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,6,15,73.5,17.5,0.85,21.5,24.5,17.6,0.0
2016,9,10,6,30,147.0,35.0,0.9,22.0,49.0,47.47,25.04
2016,9,10,6,45,232.0,52.5,0.95,22.5,91.0,87.26,54.92
2016,9,10,7,0,317.0,70.0,1.0,23.0,133.0,137.29,93.84
2016,9,10,7,15,378.5,83.0,1.0,23.5,181.0,186.6,134.3
2016,9,10,7,30,440.0,96.0,1.0,24.0,229.0,242.84,180.46
2016,9,10,7,45,484.5,106.0,1.05,25.0,278.5,296.16,223.76
2016,9,10,8,0,529.0,116.0,1.1,26.0,328.0,353.8,269.19
2016,9,10,8,15,563.0,124.0,1.1,27.0,376.5,410.27,312.15
2016,9,10,8,30,597.0,132.0,1.1,28.0,425.0,467.44,354.08
2016,9,10,8,45,622.0,138.5,1.15,29.0,471.0,519.88,391.35
2016,9,10,9,0,647.0,145.0,1.2,30.0,517.0,573.21,428.01
2016,9,10,9,15,666.5,149.5,1.2,30.5,558.5,621.28,460.42
2016,9,10,9,30,686.0,154.0,1.2,31.0,600.0,669.11,491.78
2016,9,10,9,45,721.5,147.0,1.25,32.0,641.0,716.5,521.72
2016,9,10,10,0,757.0,140.0,1.3,33.0,682.0,762.09,548.46
2016,9,10,10,15,767.5,142.5,1.4,33.0,712.5,798.61,571.71
2016,9,10,10,30,778.0,145.0,1.5,33.0,743.0,833.06,593.64
2016,9,10,10,45,781.5,149.0,1.65,33.5,765.5,860.61,610.42
2016,9,10,11,0,785.0,153.0,1.8,34.0,788.0,885.4,625.46
2016,9,10,11,15,790.0,154.5,1.85,34.0,804.5,906.05,638.19
2016,9,10,11,30,795.0,156.0,1.9,34.0,821.0,923.76,649.17
2016,9,10,11,45,536.0,283.5,2.0,34.0,734.0,821.06,581.28
2016,9,10,12,0,277.0,411.0,2.1,34.0,647.0,703.42,497.9
2016,9,10,12,15,146.5,347.5,2.15,34.0,473.0,502.96,361.94
2016,9,10,12,30,16.0,284.0,2.2,34.0,299.0,295.59,213.44
2016,9,10,12,45,154.5,341.5,2.25,34.0,471.5,502.99,364.95
2016,9,10,13,0,293.0,399.0,2.3,34.0,644.0,701.1,500.72
2016,9,10,13,15,167.0,372.0,2.35,34.0,511.5,542.86,390.57
2016,9,10,13,30,41.0,345.0,2.4,34.0,379.0,388.37,280.59
2016,9,10,13,45,66.5,354.5,2.45,34.0,407.0,420.14,304.83
2016,9,10,14,0,92.0,364.0,2.5,34.0,435.0,450.54,327.19
2016,9,10,14,15,170.0,349.5,2.5,34.0,474.5,504.68,367.63
2016,9,10,14,30,248.0,335.0,2.5,34.0,514.0,546.3,398.78
2016,9,10,14,45,219.5,319.5,2.55,34.0,472.0,498.88,365.63
2016,9,10,15,0,191.0,304.0,2.6,34.0,430.0,452.92,333.52
2016,9,10,15,15,95.5,227.5,2.6,33.5,290.5,299.0,222.26
2016,9,10,15,30,0.0,151.0,2.6,33.0,151.0,147.21,107.99
2016,9,10,15,45,72.0,183.5,2.6,33.0,219.5,226.03,169.61
2016,9,10,16,0,144.0,216.0,2.6,33.0,288.0,299.21,224.99
2016,9,10,16,15,96.0,187.5,2.45,32.5,233.5,234.96,176.65
2016,9,10,16,30,48.0,159.0,2.3,32.0,179.0,179.46,134.73
2016,9,10,16,45,199.0,138.5,2.2,31.5,203.0,219.37,164.46
2016,9,10,17,0,350.0,118.0,2.1,31.0,227.0,238.53,175.07
2016,9,10,17,15,294.0,100.5,1.95,30.0,180.0,182.31,130.43
2016,9,10,17,30,238.0,83.0,1.8,29.0,133.0,134.61,92.63
2016,9,10,17,45,169.0,61.0,1.7,28.5,91.0,87.02,56.02
2016,9,10,18,0,100.0,39.0,1.6,28.0,49.0,47.84,26.61
2016,9,10,18,15,50.0,19.5,1.7,27.5,24.5,19.3,0.0
2016,9,10,18,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,6,15,101.5,16.0,1.35,20.5,25.5,18.35,0.0
2016,9,11,6,30,203.0,32.0,1.5,21.0,51.0,49.3,24.24
2016,9,11,6,45,297.0,45.5,1.7,22.0,94.0,89.68,54.21
2016,9,11,7,0,391.0,59.0,1.9,23.0,137.0,141.31,94.41
2016,9,11,7,15,314.0,84.5,2.1,23.5,159.0,170.88,124.09
2016,9,11,7,30,237.0,110.0,2.3,24.0,181.0,189.01,142.98
2016,9,11,7,45,422.5,101.5,2.5,24.5,258.0,267.76,204.83
2016,9,11,8,0,608.0,93.0,2.7,25.0,335.0,366.25,282.58
2016,9,11,8,15,463.5,142.5,2.6,25.5,341.5,378.23,293.13
2016,9,11,8,30,319.0,192.0,2.5,26.0,348.0,371.99,287.8
2016,9,11,8,45,457.5,174.0,2.4,26.5,422.5,456.51,352.39
2016,9,11,9,0,596.0,156.0,2.3,27.0,497.0,551.5,422.71
2016,9,11,9,15,567.5,181.0,2.15,27.5,526.0,583.15,443.01
2016,9,11,9,30,539.0,206.0,2.0,28.0,555.0,613.37,461.73
2016,9,11,9,45,436.5,258.5,1.9,28.5,552.0,611.6,455.93
2016,9,11,10,0,334.0,311.0,1.8,29.0,549.0,595.09,439.88
2016,9,11,10,15,344.5,324.0,1.7,29.0,578.5,629.1,462.45
2016,9,11,10,30,355.0,337.0,1.6,29.0,608.0,662.57,483.88
2016,9,11,10,45,265.0,367.0,1.55,29.5,573.0,624.25,453.38
2016,9,11,11,0,175.0,397.0,1.5,30.0,538.0,572.95,414.57
2016,9,11,11,15,159.5,405.0,1.45,30.0,536.0,570.59,412.23
2016,9,11,11,30,144.0,413.0,1.4,30.0,534.0,567.06,408.77
2016,9,11,11,45,142.5,417.5,1.4,30.0,538.0,572.11,411.95
2016,9,11,12,0,141.0,422.0,1.4,30.0,542.0,576.49,414.66
2016,9,11,12,15,192.5,419.0,1.35,30.0,582.5,622.97,447.18
2016,9,11,12,30,244.0,416.0,1.3,30.0,623.0,668.62,478.29
2016,9,11,12,45,145.5,390.5,1.3,30.5,514.0,546.33,392.83
2016,9,11,13,0,47.0,365.0,1.3,31.0,405.0,416.66,300.94
2016,9,11,13,15,123.0,381.0,1.2,31.0,481.5,511.5,369.47
2016,9,11,13,30,199.0,397.0,1.1,31.0,558.0,595.11,426.91
2016,9,11,13,45,310.5,354.5,1.05,31.0,597.0,652.03,467.39
2016,9,11,14,0,422.0,312.0,1.0,31.0,636.0,701.47,502.31
2016,9,11,14,15,357.0,318.0,0.95,30.5,584.5,634.16,456.99
2016,9,11,14,30,292.0,324.0,0.9,30.0,533.0,576.1,418.02
2016,9,11,14,45,546.5,216.5,0.85,30.0,581.5,653.82,477.39
2016,9,11,15,0,801.0,109.0,0.8,30.0,630.0,705.6,515.24
2016,9,11,15,15,784.5,106.0,0.75,30.0,588.0,657.16,482.47
2016,9,11,15,30,768.0,103.0,0.7,30.0,546.0,607.88,448.47
2016,9,11,15,45,586.5,140.0,0.65,30.0,461.5,502.4,372.81
2016,9,11,16,0,405.0,177.0,0.6,30.0,377.0,408.91,304.57
2016,9,11,16,15,535.5,131.0,0.55,29.5,365.0,403.97,301.64
2016,9,11,16,30,666.0,85.0,0.5,29.0,353.0,386.13,286.45
2016,9,11,16,45,628.5,78.0,0.45,29.0,302.0,326.49,238.93
2016,9,11,17,0,591.0,71.0,0.4,29.0,251.0,270.11,192.95
2016,9,11,17,15,528.5,63.0,0.4,28.5,200.5,209.57,144.06
2016,9,11,17,30,466.0,55.0,0.4,28.0,150.0,155.86,100.42
2016,9,11,17,45,372.5,43.5,0.45,27.5,104.5,101.16,58.62
2016,9,11,18,0,279.0,32.0,0.5,27.0,59.0,57.65,27.14
2016,9,11,18,15,139.5,16.0,0.55,26.5,29.5,18.19,0.0
2016,9,11,18,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,12,6,15,93.0,16.5,1.9,18.5,25.0,18.55,0.0
2016,9,12,6,30,186.0,33.0,2.0,19.0,50.0,48.79,24.33
2016,9,12,6,45,281.0,48.0,2.15,19.5,93.5,89.73,55.41
2016,9,12,7,0,376.0,63.0,2.3,20.0,137.0,142.06,96.68
2016,9,12,7,15,442.0,74.0,2.35,20.5,186.5,193.88,140.33
2016,9,12,7,30,508.0,85.0,2.4,21.0,236.0,254.48,191.54
2016,9,12,7,45,262.5,113.5,2.45,22.0,192.0,216.29,167.54
2016,9,12,8,0,17.0,142.0,2.5,23.0,148.0,146.28,113.44
2016,9,12,8,15,8.5,99.5,2.5,23.5,102.5,100.68,76.51
2016,9,12,8,30,0.0,57.0,2.5,24.0,57.0,55.09,39.31
2016,9,12,8,45,145.5,148.5,2.55,25.0,231.5,236.99,185.46
2016,9,12,9,0,291.0,240.0,2.6,26.0,406.0,436.31,336.62
2016,9,12,9,15,524.5,185.0,2.5,26.5,512.0,557.61,427.89
2016,9,12,9,30,758.0,130.0,2.4,27.0,618.0,694.68,527.46
2016,9,12,9,45,779.5,129.0,2.35,27.5,657.0,738.58,554.56
2016,9,12,10,0,801.0,128.0,2.3,28.0,696.0,783.06,582.04
2016,9,12,10,15,649.0,203.0,2.2,28.5,676.0,764.59,565.4
2016,9,12,10,30,497.0,278.0,2.1,29.0,656.0,729.35,535.27
2016,9,12,10,45,525.5,280.5,2.05,29.5,692.0,770.71,561.91
2016,9,12,11,0,554.0,283.0,2.0,30.0,728.0,811.34,586.94
2016,9,12,11,15,484.5,315.0,1.95,30.0,710.0,791.17,570.53
2016,9,12,11,30,415.0,347.0,1.9,30.0,692.0,766.62,551.75
2016,9,12,11,45,289.0,384.0,1.85,30.5,625.5,683.79,491.95
2016,9,12,12,0,163.0,421.0,1.8,31.0,559.0,596.45,428.58
2016,9,12,12,15,315.0,377.5,1.75,31.0,644.0,704.37,506.02
2016,9,12,12,30,467.0,334.0,1.7,31.0,729.0,810.33,578.22
2016,9,12,12,45,480.0,326.5,1.7,31.0,729.0,811.79,578.7
2016,9,12,13,0,493.0,319.0,1.7,31.0,729.0,810.95,578.76
2016,9,12,13,15,639.0,240.5,1.7,31.0,761.0,858.65,614.36
2016,9,12,13,30,785.0,162.0,1.7,31.0,793.0,893.29,637.35
2016,9,12,13,45,503.5,264.0,1.7,31.0,664.5,734.43,530.58
2016,9,12,14,0,222.0,366.0,1.7,31.0,536.0,571.75,414.86
2016,9,12,14,15,206.5,351.5,1.7,30.5,504.5,536.74,392.95
2016,9,12,14,30,191.0,337.0,1.7,30.0,473.0,501.98,369.96
2016,9,12,14,45,127.5,309.0,1.75,30.0,398.0,416.82,309.19
2016,9,12,15,0,64.0,281.0,1.8,30.0,323.0,330.48,246.31
2016,9,12,15,15,66.5,263.0,1.8,29.5,304.0,310.79,233.3
2016,9,12,15,30,69.0,245.0,1.8,29.0,285.0,290.77,219.55
2016,9,12,15,45,63.5,225.0,1.8,29.0,259.5,263.62,199.64
2016,9,12,16,0,58.0,205.0,1.8,29.0,234.0,236.93,179.86
2016,9,12,16,15,54.0,182.5,1.65,28.5,207.0,208.91,159.03
2016,9,12,16,30,50.0,160.0,1.5,28.0,180.0,181.31,138.14
2016,9,12,16,45,42.5,137.0,1.4,28.0,152.5,152.33,115.56
2016,9,12,17,0,35.0,114.0,1.3,28.0,125.0,124.23,93.37
2016,9,12,17,15,24.0,91.5,1.15,27.0,98.5,96.65,71.67
2016,9,12,17,30,13.0,69.0,1.0,26.0,72.0,69.74,50.16
2016,9,12,17,45,6.5,47.5,0.9,25.5,49.0,46.96,31.51
2016,9,12,18,0,0.0,26.0,0.8,25.0,26.0,25.11,12.77
2016,9,12,18,15,0.0,13.0,0.85,24.5,13.0,12.78,0.0
2016,9,12,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,13,6,15,72.5,16.5,0.85,19.5,23.0,17.98,0.0
2016,9,13,6,30,145.0,33.0,1.0,20.0,46.0,45.33,22.68
2016,9,13,6,45,243.0,50.0,1.15,20.5,89.0,86.14,53.77
2016,9,13,7,0,341.0,67.0,1.3,21.0,132.0,138.76,94.68
2016,9,13,7,15,170.5,79.5,1.3,21.5,112.0,126.01,92.8
2016,9,13,7,30,0.0,92.0,1.3,22.0,92.0,89.52,68.24
2016,9,13,7,45,293.5,98.0,1.35,23.0,213.0,214.99,165.44
2016,9,13,8,0,587.0,104.0,1.4,24.0,334.0,367.6,282.74
2016,9,13,8,15,621.5,110.5,1.35,24.5,384.0,423.93,326.37
2016,9,13,8,30,656.0,117.0,1.3,25.0,434.0,482.64,370.73
2016,9,13,8,45,688.0,119.5,1.3,26.0,482.5,537.72,410.44
2016,9,13,9,0,720.0,122.0,1.3,27.0,531.0,594.15,449.64
2016,9,13,9,15,739.0,126.0,1.3,27.5,574.0,644.31,483.9
2016,9,13,9,30,758.0,130.0,1.3,28.0,617.0,693.97,516.84
2016,9,13,9,45,555.0,216.5,1.3,28.5,584.5,657.67,486.0
2016,9,13,10,0,352.0,303.0,1.3,29.0,552.0,600.73,441.07
2016,9,13,10,15,587.5,217.5,1.3,29.5,655.0,727.83,531.95
2016,9,13,10,30,823.0,132.0,1.3,30.0,758.0,855.16,613.93
2016,9,13,10,45,574.5,249.0,1.3,30.5,692.0,780.36,559.94
2016,9,13,11,0,326.0,366.0,1.3,31.0,626.0,684.56,489.21
2016,9,13,11,15,591.5,249.0,1.3,31.0,733.5,822.33,587.26
2016,9,13,11,30,857.0,132.0,1.3,31.0,841.0,947.04,665.58
2016,9,13,11,45,863.5,130.0,1.35,31.5,850.5,959.62,670.91
2016,9,13,12,0,870.0,128.0,1.4,32.0,860.0,968.87,675.61
2016,9,13,12,15,870.0,128.0,1.4,32.0,860.0,970.59,676.49
2016,9,13,12,30,870.0,128.0,1.4,32.0,860.0,968.82,675.46
2016,9,13,12,45,875.5,123.5,1.4,32.0,853.5,964.02,672.73
2016,9,13,13,0,881.0,119.0,1.4,32.0,847.0,955.64,667.96
2016,9,13,13,15,877.0,118.0,1.4,32.0,831.0,938.61,658.0
2016,9,13,13,30,873.0,117.0,1.4,32.0,815.0,918.3,646.16
2016,9,13,13,45,868.5,115.0,1.4,32.0,791.5,893.33,631.46
2016,9,13,14,0,864.0,113.0,1.4,32.0,768.0,865.34,614.89
2016,9,13,14,15,854.5,111.0,1.35,32.0,737.0,830.34,593.21
2016,9,13,14,30,845.0,109.0,1.3,32.0,706.0,796.55,572.29
2016,9,13,14,45,833.0,106.5,1.3,32.0,668.5,754.17,546.15
2016,9,13,15,0,821.0,104.0,1.3,32.0,631.0,710.01,518.57
2016,9,13,15,15,804.0,101.0,1.3,31.5,588.0,660.37,487.35
2016,9,13,15,30,787.0,98.0,1.3,31.0,545.0,609.9,453.45
2016,9,13,15,45,764.5,94.5,1.35,31.0,497.5,555.11,414.81
2016,9,13,16,0,742.0,91.0,1.4,31.0,450.0,500.6,375.04
2016,9,13,16,15,711.0,86.0,1.3,30.5,399.0,441.36,330.55
2016,9,13,16,30,680.0,81.0,1.2,30.0,348.0,383.5,285.62
2016,9,13,16,45,637.5,75.0,1.15,29.5,296.0,322.44,237.1
2016,9,13,17,0,595.0,69.0,1.1,29.0,244.0,265.19,190.15
2016,9,13,17,15,530.0,61.0,1.0,28.0,193.0,204.17,140.35
2016,9,13,17,30,465.0,53.0,0.9,27.0,142.0,150.29,96.33
2016,9,13,17,45,364.5,41.0,0.85,26.0,97.0,94.84,54.11
2016,9,13,18,0,264.0,29.0,0.8,25.0,52.0,51.33,22.08
2016,9,13,18,15,132.0,14.5,0.85,24.5,26.0,17.27,0.0
2016,9,13,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,6,15,112.5,14.5,0.95,19.5,24.5,16.89,0.0
2016,9,14,6,30,225.0,29.0,1.1,20.0,49.0,47.81,21.31
2016,9,14,6,45,329.5,41.5,1.25,21.0,92.5,90.6,53.52
2016,9,14,7,0,434.0,54.0,1.4,22.0,136.0,145.28,95.95
2016,9,14,7,15,499.5,63.0,1.4,23.0,186.0,198.48,140.34
2016,9,14,7,30,565.0,72.0,1.4,24.0,236.0,258.91,190.68
2016,9,14,7,45,610.0,78.0,1.45,25.0,287.5,315.39,237.61
2016,9,14,8,0,655.0,84.0,1.5,26.0,339.0,375.98,286.31
2016,9,14,8,15,686.5,89.0,1.35,26.5,389.0,432.71,330.54
2016,9,14,8,30,718.0,94.0,1.2,27.0,439.0,491.38,374.27
2016,9,14,8,45,741.5,98.0,1.1,27.5,486.0,545.2,412.9
2016,9,14,9,0,765.0,102.0,1.0,28.0,533.0,600.0,450.58
2016,9,14,9,15,782.0,105.0,0.9,28.5,575.5,649.43,482.98
2016,9,14,9,30,799.0,108.0,0.8,29.0,618.0,698.07,512.72
2016,9,14,9,45,826.0,103.0,0.7,30.0,658.0,744.65,538.28
2016,9,14,10,0,853.0,98.0,0.6,31.0,698.0,787.03,560.2
2016,9,14,10,15,861.5,100.0,0.6,31.0,728.5,823.74,581.82
2016,9,14,10,30,870.0,102.0,0.6,31.0,759.0,857.97,601.77
2016,9,14,10,45,877.5,102.5,0.6,31.5,783.0,887.02,617.17
2016,9,14,11,0,885.0,103.0,0.6,32.0,807.0,913.17,630.74
2016,9,14,11,15,888.5,103.5,0.65,32.0,823.0,932.55,642.49
2016,9,14,11,30,892.0,104.0,0.7,32.0,839.0,948.61,652.41
2016,9,14,11,45,896.0,103.0,0.8,32.5,847.5,960.1,659.38
2016,9,14,12,0,900.0,102.0,0.9,33.0,856.0,968.09,664.36
2016,9,14,12,15,900.0,102.0,0.95,33.0,856.0,969.78,666.12
2016,9,14,12,30,900.0,102.0,1.0,33.0,856.0,967.87,665.91
2016,9,14,12,45,896.0,103.0,1.1,33.0,847.0,959.65,662.88
2016,9,14,13,0,892.0,104.0,1.2,33.0,838.0,947.94,657.79
2016,9,14,13,15,515.0,247.0,1.2,33.0,668.5,746.03,528.97
2016,9,14,13,30,138.0,390.0,1.2,33.0,499.0,532.05,378.67
2016,9,14,13,45,296.0,340.5,1.3,33.0,567.0,622.8,447.02
2016,9,14,14,0,454.0,291.0,1.4,33.0,635.0,704.3,505.42
2016,9,14,14,15,653.5,194.0,1.4,33.0,665.5,756.31,544.68
2016,9,14,14,30,853.0,97.0,1.4,33.0,696.0,784.13,563.93
2016,9,14,14,45,432.5,155.5,1.4,33.0,459.0,498.57,368.82
2016,9,14,15,0,12.0,214.0,1.4,33.0,222.0,218.9,160.13
2016,9,14,15,15,403.5,151.0,1.4,32.5,378.5,437.76,329.85
2016,9,14,15,30,795.0,88.0,1.4,32.0,535.0,601.82,448.95
2016,9,14,15,45,771.5,85.0,1.45,32.0,488.0,546.67,408.09
2016,9,14,16,0,748.0,82.0,1.5,32.0,441.0,491.89,367.96
2016,9,14,16,15,717.5,78.0,1.45,31.5,390.5,433.37,324.04
2016,9,14,16,30,687.0,74.0,1.4,31.0,340.0,376.79,280.01
2016,9,14,16,45,641.0,69.0,1.4,30.5,288.0,315.26,231.07
2016,9,14,17,0,595.0,64.0,1.4,30.0,236.0,257.93,184.01
2016,9,14,17,15,530.0,56.5,1.3,29.0,186.0,197.68,134.72
2016,9,14,17,30,465.0,49.0,1.2,28.0,136.0,144.58,91.33
2016,9,14,17,45,358.0,38.0,1.15,27.0,92.0,89.63,49.94
2016,9,14,18,0,251.0,27.0,1.1,26.0,48.0,47.01,18.42
2016,9,14,18,15,125.5,13.5,1.25,25.5,24.0,15.7,0.0
2016,9,14,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,15,6,15,118.0,13.5,2.05,19.5,23.5,15.95,0.0
2016,9,15,6,30,236.0,27.0,2.3,20.0,47.0,46.91,19.76
2016,9,15,6,45,339.5,39.0,2.55,20.5,90.5,89.34,52.15
2016,9,15,7,0,443.0,51.0,2.8,21.0,134.0,143.81,94.93
2016,9,15,7,15,508.5,59.5,2.85,21.5,184.0,196.94,140.13
2016,9,15,7,30,574.0,68.0,2.9,22.0,234.0,257.29,191.76
2016,9,15,7,45,618.0,74.5,3.0,23.0,285.0,314.33,240.3
2016,9,15,8,0,662.0,81.0,3.1,24.0,336.0,375.37,290.68
2016,9,15,8,15,453.0,139.5,3.0,24.5,325.5,369.0,287.75
2016,9,15,8,30,244.0,198.0,2.9,25.0,315.0,337.54,262.68
2016,9,15,8,45,185.0,224.5,2.85,26.0,318.5,338.87,262.12
2016,9,15,9,0,126.0,251.0,2.8,27.0,322.0,338.15,259.16
2016,9,15,9,15,275.0,248.0,2.7,27.5,418.0,447.31,342.19
2016,9,15,9,30,424.0,245.0,2.6,28.0,514.0,569.3,431.41
2016,9,15,9,45,422.5,262.0,2.55,29.0,544.0,603.4,452.35
2016,9,15,10,0,421.0,279.0,2.5,30.0,574.0,636.04,472.2
2016,9,15,10,15,628.5,198.5,2.4,30.0,661.0,740.89,548.56
2016,9,15,10,30,836.0,118.0,2.3,30.0,748.0,849.11,619.77
2016,9,15,10,45,839.0,122.0,2.25,30.5,770.5,877.33,634.82
2016,9,15,11,0,842.0,126.0,2.2,31.0,793.0,902.56,648.46
2016,9,15,11,15,846.0,127.0,2.1,31.0,809.0,917.04,656.01
2016,9,15,11,30,850.0,128.0,2.0,31.0,825.0,933.44,664.85
2016,9,15,11,45,848.5,130.5,1.95,31.5,832.0,942.97,668.52
2016,9,15,12,0,847.0,133.0,1.9,32.0,839.0,949.1,670.18
2016,9,15,12,15,594.5,257.5,1.85,32.0,753.5,851.98,606.31
2016,9,15,12,30,342.0,382.0,1.8,32.0,668.0,732.88,521.7
2016,9,15,12,45,580.0,264.0,1.75,32.5,742.0,837.53,596.75
2016,9,15,13,0,818.0,146.0,1.7,33.0,816.0,927.31,653.23
2016,9,15,13,15,813.0,145.0,1.65,33.0,799.5,909.87,641.25
2016,9,15,13,30,808.0,144.0,1.6,33.0,783.0,889.39,628.55
2016,9,15,13,45,797.0,144.0,1.6,33.0,758.5,861.78,611.98
2016,9,15,14,0,786.0,144.0,1.6,33.0,734.0,831.67,593.82
2016,9,15,14,15,775.0,141.5,1.6,32.5,703.0,796.64,573.57
2016,9,15,14,30,764.0,139.0,1.6,32.0,672.0,759.54,551.74
2016,9,15,14,45,745.5,137.5,1.65,32.0,634.0,717.93,525.92
2016,9,15,15,0,727.0,136.0,1.7,32.0,596.0,673.22,496.72
2016,9,15,15,15,501.0,186.5,1.7,31.5,493.5,539.55,401.93
2016,9,15,15,30,275.0,237.0,1.7,31.0,391.0,421.4,315.52
2016,9,15,15,45,444.5,180.5,1.75,31.0,403.0,451.98,340.67
2016,9,15,16,0,614.0,124.0,1.8,31.0,415.0,462.65,348.87
2016,9,15,16,15,578.5,116.5,1.7,30.5,366.0,404.69,304.74
2016,9,15,16,30,543.0,109.0,1.6,30.0,317.0,349.32,261.69
2016,9,15,16,45,483.5,101.5,1.55,29.5,266.0,286.58,212.27
2016,9,15,17,0,424.0,94.0,1.5,29.0,215.0,231.61,167.96
2016,9,15,17,15,358.0,80.0,1.35,28.0,167.0,174.78,122.34
2016,9,15,17,30,292.0,66.0,1.2,27.0,119.0,125.45,82.97
2016,9,15,17,45,201.0,47.5,1.1,26.5,78.0,76.05,45.68
2016,9,15,18,0,110.0,29.0,1.0,26.0,37.0,36.52,14.35
2016,9,15,18,15,55.0,14.5,1.05,25.5,18.5,15.13,0.0
2016,9,15,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,6,15,36.5,15.0,1.7,19.0,17.5,15.55,0.0
2016,9,16,6,30,73.0,30.0,1.9,19.0,35.0,35.57,16.57
2016,9,16,6,45,153.5,51.5,2.1,19.5,75.5,73.86,47.6
2016,9,16,7,0,234.0,73.0,2.3,20.0,116.0,121.47,85.03
2016,9,16,7,15,298.0,89.5,2.3,20.5,163.0,171.09,125.9
2016,9,16,7,30,362.0,106.0,2.3,21.0,210.0,226.7,172.06
2016,9,16,7,45,415.0,117.5,2.3,21.5,259.0,280.13,216.47
2016,9,16,8,0,468.0,129.0,2.3,22.0,308.0,338.91,264.34
2016,9,16,8,15,504.5,138.0,2.2,22.5,356.0,392.11,306.74
2016,9,16,8,30,541.0,147.0,2.1,23.0,404.0,448.16,350.01
2016,9,16,8,45,576.0,151.5,2.05,24.0,451.0,501.14,389.11
2016,9,16,9,0,611.0,156.0,2.0,25.0,498.0,558.62,430.1
2016,9,16,9,15,631.5,161.5,1.9,25.5,539.0,606.59,463.41
2016,9,16,9,30,652.0,167.0,1.8,26.0,580.0,654.48,495.64
2016,9,16,9,45,682.5,164.0,1.75,26.5,619.0,700.66,526.41
2016,9,16,10,0,713.0,161.0,1.7,27.0,658.0,746.74,555.95
2016,9,16,10,15,724.0,164.0,1.6,27.0,688.0,782.65,577.83
2016,9,16,10,30,735.0,167.0,1.5,27.0,718.0,816.64,598.14
2016,9,16,10,45,748.0,166.0,1.45,27.5,742.0,845.97,614.44
2016,9,16,11,0,761.0,165.0,1.4,28.0,766.0,869.73,626.99
2016,9,16,11,15,518.5,277.5,1.3,28.5,691.0,780.68,562.41
2016,9,16,11,30,276.0,390.0,1.2,29.0,616.0,674.0,483.28
2016,9,16,11,45,175.5,390.0,1.2,29.5,534.5,573.93,413.71
2016,9,16,12,0,75.0,390.0,1.2,30.0,453.0,471.25,340.36
2016,9,16,12,15,104.0,400.0,1.2,30.0,487.0,509.56,368.32
2016,9,16,12,30,133.0,410.0,1.2,30.0,521.0,556.17,400.52
2016,9,16,12,45,131.0,405.5,1.2,30.0,513.5,548.52,395.05
2016,9,16,13,0,129.0,401.0,1.2,30.0,506.0,540.32,389.69
2016,9,16,13,15,233.0,378.5,1.2,30.0,564.0,609.27,440.01
2016,9,16,13,30,337.0,356.0,1.2,30.0,622.0,682.0,490.98
2016,9,16,13,45,337.0,344.0,1.25,30.0,603.0,661.28,477.53
2016,9,16,14,0,337.0,332.0,1.3,30.0,584.0,639.27,463.99
2016,9,16,14,15,402.5,294.0,1.3,30.0,582.0,642.19,468.67
2016,9,16,14,30,468.0,256.0,1.3,30.0,580.0,646.49,473.75
2016,9,16,14,45,495.5,230.5,1.35,30.0,556.5,622.66,459.16
2016,9,16,15,0,523.0,205.0,1.4,30.0,533.0,595.19,441.9
2016,9,16,15,15,610.5,161.5,1.45,29.5,519.0,587.99,440.12
2016,9,16,15,30,698.0,118.0,1.5,29.0,505.0,568.82,429.06
2016,9,16,15,45,670.5,114.0,1.55,29.0,458.0,514.62,389.64
2016,9,16,16,0,643.0,110.0,1.6,29.0,411.0,461.43,349.98
2016,9,16,16,15,608.0,103.5,1.55,28.5,362.0,403.43,305.87
2016,9,16,16,30,573.0,97.0,1.5,28.0,313.0,347.91,262.26
2016,9,16,16,45,523.0,89.0,1.5,28.0,263.0,288.19,214.01
2016,9,16,17,0,473.0,81.0,1.5,28.0,213.0,231.99,167.64
2016,9,16,17,15,403.0,69.5,1.3,27.0,165.0,174.14,120.67
2016,9,16,17,30,333.0,58.0,1.1,26.0,117.0,124.22,80.52
2016,9,16,17,45,237.5,42.0,0.95,25.5,77.0,74.65,43.08
2016,9,16,18,0,142.0,26.0,0.8,25.0,37.0,35.42,11.07
2016,9,16,18,15,71.0,13.0,0.85,24.5,18.5,13.67,0.0
2016,9,16,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,17,6,15,80.0,14.0,1.3,18.5,20.5,15.46,0.0
2016,9,17,6,30,160.0,28.0,1.4,19.0,41.0,40.78,16.69
2016,9,17,6,45,266.0,42.0,1.55,19.5,82.5,81.01,48.52
2016,9,17,7,0,372.0,56.0,1.7,20.0,124.0,133.17,89.06
2016,9,17,7,15,186.0,60.0,1.65,20.5,94.0,109.91,79.51
2016,9,17,7,30,0.0,64.0,1.6,21.0,64.0,61.94,45.88
2016,9,17,7,45,0.0,87.0,1.55,22.0,87.0,84.51,64.25
2016,9,17,8,0,0.0,110.0,1.5,23.0,110.0,107.19,82.17
2016,9,17,8,15,4.5,135.5,1.45,23.5,137.5,134.63,103.7
2016,9,17,8,30,9.0,161.0,1.4,24.0,165.0,162.65,125.28
2016,9,17,8,45,13.0,180.0,1.4,25.0,187.0,184.34,141.3
2016,9,17,9,0,17.0,199.0,1.4,26.0,209.0,206.44,157.35
2016,9,17,9,15,27.5,226.5,1.4,26.5,244.0,246.72,187.38
2016,9,17,9,30,38.0,254.0,1.4,27.0,279.0,284.0,214.56
2016,9,17,9,45,27.0,247.5,1.4,27.5,265.5,270.27,203.05
2016,9,17,10,0,16.0,241.0,1.4,28.0,252.0,250.19,187.06
2016,9,17,10,15,21.5,265.0,1.4,28.0,280.5,279.49,208.66
2016,9,17,10,30,27.0,289.0,1.4,28.0,309.0,316.29,235.3
2016,9,17,10,45,99.0,337.0,1.4,28.5,414.5,430.76,318.87
2016,9,17,11,0,171.0,385.0,1.4,29.0,520.0,556.72,406.54
2016,9,17,11,15,163.5,393.5,1.4,29.0,524.5,562.2,408.7
2016,9,17,11,30,156.0,402.0,1.4,29.0,529.0,566.78,411.22
2016,9,17,11,45,196.5,403.0,1.4,29.5,564.5,607.5,439.03
2016,9,17,12,0,237.0,404.0,1.4,30.0,600.0,647.98,465.98
2016,9,17,12,15,213.0,407.0,1.4,30.0,583.0,628.93,452.15
2016,9,17,12,30,189.0,410.0,1.4,30.0,566.0,608.97,438.21
2016,9,17,12,45,146.5,401.5,1.45,30.5,521.5,558.73,402.83
2016,9,17,13,0,104.0,393.0,1.5,31.0,477.0,500.09,361.56
2016,9,17,13,15,232.5,370.0,1.55,31.0,553.5,599.4,434.35
2016,9,17,13,30,361.0,347.0,1.6,31.0,630.0,693.22,500.49
2016,9,17,13,45,350.5,338.0,1.65,31.0,606.0,665.98,482.15
2016,9,17,14,0,340.0,329.0,1.7,31.0,582.0,637.91,464.1
2016,9,17,14,15,587.5,215.5,1.75,31.0,629.5,719.22,526.75
2016,9,17,14,30,835.0,102.0,1.8,31.0,677.0,767.87,562.26
2016,9,17,14,45,823.5,99.5,1.9,31.0,640.0,729.61,538.07
2016,9,17,15,0,812.0,97.0,2.0,31.0,603.0,686.06,510.62
2016,9,17,15,15,794.5,94.0,2.0,30.5,560.5,636.45,477.95
2016,9,17,15,30,777.0,91.0,2.0,30.0,518.0,586.09,442.93
2016,9,17,15,45,474.5,144.5,2.05,30.0,398.0,429.09,326.2
2016,9,17,16,0,172.0,198.0,2.1,30.0,278.0,293.13,222.51
2016,9,17,16,15,166.0,175.0,2.0,29.5,245.0,257.25,195.89
2016,9,17,16,30,160.0,152.0,1.9,29.0,212.0,221.79,168.56
2016,9,17,16,45,150.0,129.0,1.85,29.0,178.5,185.39,139.57
2016,9,17,17,0,140.0,106.0,1.8,29.0,145.0,150.01,110.84
2016,9,17,17,15,289.5,76.0,1.55,28.0,133.5,151.38,105.94
2016,9,17,17,30,439.0,46.0,1.3,27.0,122.0,131.61,81.74
2016,9,17,17,45,324.0,34.5,1.05,26.0,79.5,77.91,41.77
2016,9,17,18,0,209.0,23.0,0.8,25.0,37.0,36.64,7.68
2016,9,17,18,15,104.5,11.5,0.8,24.5,18.5,12.26,0.0
2016,9,17,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.05,20.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.0,20.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.05,19.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,6,15,70.0,13.0,0.6,19.5,18.0,14.21,0.0
2016,9,18,6,30,140.0,26.0,0.7,20.0,36.0,37.02,13.92
2016,9,18,6,45,222.0,42.0,0.8,20.5,74.0,74.79,45.08
2016,9,18,7,0,304.0,58.0,0.9,21.0,112.0,121.49,81.68
2016,9,18,7,15,362.0,70.5,0.8,21.5,156.0,168.1,120.38
2016,9,18,7,30,420.0,83.0,0.7,22.0,200.0,221.23,164.51
2016,9,18,7,45,436.5,99.5,0.6,23.0,244.0,269.23,204.16
2016,9,18,8,0,453.0,116.0,0.5,24.0,288.0,318.5,243.1
2016,9,18,8,15,426.0,141.5,0.55,24.5,321.5,357.16,273.48
2016,9,18,8,30,399.0,167.0,0.6,25.0,355.0,392.19,299.8
2016,9,18,8,45,401.5,187.5,0.7,26.0,393.0,435.72,331.13
2016,9,18,9,0,404.0,208.0,0.8,27.0,431.0,478.56,360.9
2016,9,18,9,15,437.5,216.0,0.9,27.5,475.5,528.63,396.31
2016,9,18,9,30,471.0,224.0,1.0,28.0,520.0,580.29,432.07
2016,9,18,9,45,464.5,241.5,1.15,28.5,548.0,612.88,453.66
2016,9,18,10,0,458.0,259.0,1.3,29.0,576.0,643.49,473.72
2016,9,18,10,15,344.5,306.5,1.4,29.0,551.0,609.12,447.38
2016,9,18,10,30,231.0,354.0,1.5,29.0,526.0,566.13,415.02
2016,9,18,10,45,178.0,367.5,1.65,29.5,502.5,540.23,395.43
2016,9,18,11,0,125.0,381.0,1.8,30.0,479.0,511.24,373.28
2016,9,18,11,15,70.0,324.0,1.85,30.0,379.5,394.39,290.02
2016,9,18,11,30,15.0,267.0,1.9,30.0,280.0,277.51,204.32
2016,9,18,11,45,25.0,303.5,1.95,30.5,325.0,332.31,244.32
2016,9,18,12,0,35.0,340.0,2.0,31.0,370.0,380.47,278.28
2016,9,18,12,15,147.5,369.0,2.05,31.0,491.0,526.26,384.31
2016,9,18,12,30,260.0,398.0,2.1,31.0,612.0,671.4,485.3
2016,9,18,12,45,145.5,361.0,2.15,31.0,480.5,514.36,374.84
2016,9,18,13,0,31.0,324.0,2.2,31.0,349.0,359.14,262.77
2016,9,18,13,15,52.0,342.0,2.2,31.0,383.0,396.85,291.26
2016,9,18,13,30,73.0,360.0,2.2,31.0,417.0,433.78,318.16
2016,9,18,13,45,104.5,357.5,2.2,31.0,436.0,456.9,335.7
2016,9,18,14,0,136.0,355.0,2.2,31.0,455.0,485.5,357.0
2016,9,18,14,15,86.0,316.0,2.2,30.5,378.5,392.04,290.39
2016,9,18,14,30,36.0,277.0,2.2,30.0,302.0,309.06,230.04
2016,9,18,14,45,19.0,224.5,2.2,30.0,238.0,235.23,175.64
2016,9,18,15,0,2.0,172.0,2.2,30.0,174.0,169.72,126.27
2016,9,18,15,15,73.5,207.0,2.1,29.5,247.5,256.82,194.83
2016,9,18,15,30,145.0,242.0,2.0,29.0,321.0,339.25,257.87
2016,9,18,15,45,72.5,184.0,1.9,29.0,223.5,225.9,171.65
2016,9,18,16,0,0.0,126.0,1.8,29.0,126.0,122.86,91.82
2016,9,18,16,15,0.0,110.5,1.6,28.5,110.5,107.59,80.43
2016,9,18,16,30,0.0,95.0,1.4,28.0,95.0,92.35,68.74
2016,9,18,16,45,0.0,79.5,1.2,27.5,79.5,77.16,56.85
2016,9,18,17,0,0.0,64.0,1.0,27.0,64.0,62.0,44.75
2016,9,18,17,15,0.0,49.0,0.9,26.5,49.0,47.37,32.83
2016,9,18,17,30,0.0,34.0,0.8,26.0,34.0,32.83,20.79
2016,9,18,17,45,0.0,22.0,0.75,25.5,22.0,21.23,10.88
2016,9,18,18,0,0.0,10.0,0.7,25.0,10.0,9.64,0.0
2016,9,18,18,15,0.0,5.0,0.7,25.0,5.0,4.91,0.0
2016,9,18,18,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,6,15,0.0,10.5,0.8,21.0,10.5,10.32,0.0
2016,9,19,6,30,0.0,21.0,1.0,21.0,21.0,20.27,6.58
2016,9,19,6,45,11.0,41.0,1.25,21.5,43.0,41.36,26.97
2016,9,19,7,0,22.0,61.0,1.5,22.0,65.0,64.61,46.32
2016,9,19,7,15,34.5,82.5,1.4,22.0,91.5,90.68,67.94
2016,9,19,7,30,47.0,104.0,1.3,22.0,118.0,118.28,90.69
2016,9,19,7,45,23.5,109.0,1.25,22.5,116.0,117.01,90.13
2016,9,19,8,0,0.0,114.0,1.2,23.0,114.0,111.27,85.38
2016,9,19,8,15,0.0,65.0,1.1,23.0,65.0,62.83,45.97
2016,9,19,8,30,0.0,16.0,1.0,23.0,16.0,15.44,7.09
2016,9,19,8,45,0.0,71.0,0.95,23.5,71.0,68.65,50.38
2016,9,19,9,0,0.0,126.0,0.9,24.0,126.0,122.62,92.98
2016,9,19,9,15,5.5,166.5,0.85,24.0,170.5,166.61,127.04
2016,9,19,9,30,11.0,207.0,0.8,24.0,215.0,211.4,161.04
2016,9,19,9,45,37.0,255.0,0.8,24.5,281.0,285.9,216.88
2016,9,19,10,0,63.0,303.0,0.8,25.0,347.0,358.2,269.27
2016,9,19,10,15,66.5,314.5,0.8,25.0,363.0,375.17,280.69
2016,9,19,10,30,70.0,326.0,0.8,25.0,379.0,392.18,292.48
2016,9,19,10,45,84.0,349.0,0.8,25.0,414.0,430.58,319.68
2016,9,19,11,0,98.0,372.0,0.8,25.0,449.0,469.43,346.7
2016,9,19,11,15,109.0,383.0,0.85,25.0,470.0,492.92,363.09
2016,9,19,11,30,120.0,394.0,0.9,25.0,491.0,524.92,385.36
2016,9,19,11,45,210.5,390.5,0.95,25.5,562.0,606.94,443.54
2016,9,19,12,0,301.0,387.0,1.0,26.0,633.0,698.15,505.64
2016,9,19,12,15,277.0,392.0,1.0,26.0,619.0,681.41,492.82
2016,9,19,12,30,253.0,397.0,1.0,26.0,605.0,663.45,480.35
2016,9,19,12,45,552.0,255.0,1.05,26.0,700.5,797.0,579.22
2016,9,19,13,0,851.0,113.0,1.1,26.0,796.0,909.14,653.21
2016,9,19,13,15,846.5,112.0,1.2,26.0,779.5,891.63,642.62
2016,9,19,13,30,842.0,111.0,1.3,26.0,763.0,870.99,631.55
2016,9,19,13,45,832.5,111.0,1.4,26.0,739.0,844.08,616.27
2016,9,19,14,0,823.0,111.0,1.5,26.0,715.0,818.77,601.9
2016,9,19,14,15,676.0,169.0,1.6,26.0,651.0,739.3,550.74
