Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,14,30,529.0,227.0,1.7,26.0,587.0,659.83,494.51
2016,9,19,14,45,344.0,255.0,1.85,26.0,483.5,525.47,397.97
2016,9,19,15,0,159.0,283.0,2.0,26.0,380.0,405.16,308.06
2016,9,19,15,15,447.5,190.0,2.05,26.0,437.0,501.83,386.11
2016,9,19,15,30,736.0,97.0,2.1,26.0,494.0,562.09,433.61
2016,9,19,15,45,702.0,96.0,2.2,26.0,446.5,506.69,391.45
2016,9,19,16,0,668.0,95.0,2.3,26.0,399.0,452.06,349.37
2016,9,19,16,15,632.5,89.5,2.25,25.5,350.0,393.93,303.73
2016,9,19,16,30,597.0,84.0,2.2,25.0,301.0,338.32,258.62
2016,9,19,16,45,540.0,78.0,2.15,24.5,250.5,277.41,208.44
2016,9,19,17,0,483.0,72.0,2.1,24.0,200.0,222.11,161.88
2016,9,19,17,15,408.5,61.5,1.9,23.5,152.5,164.1,113.58
2016,9,19,17,30,334.0,51.0,1.7,23.0,105.0,113.8,72.55
2016,9,19,17,45,227.0,36.0,1.55,23.0,66.5,64.94,35.58
2016,9,19,18,0,120.0,21.0,1.4,23.0,28.0,27.06,0.0
2016,9,19,18,15,60.0,10.5,1.5,22.5,14.0,10.49,0.0
2016,9,19,18,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,6,15,108.5,11.5,2.7,17.5,19.0,13.37,0.0
2016,9,20,6,30,217.0,23.0,2.8,18.0,38.0,40.02,11.56
2016,9,20,6,45,328.0,34.5,2.9,18.5,80.0,82.24,46.75
2016,9,20,7,0,439.0,46.0,3.0,19.0,122.0,136.46,89.29
2016,9,20,7,15,508.0,53.5,3.15,19.5,171.0,188.84,134.17
2016,9,20,7,30,577.0,61.0,3.3,20.0,220.0,248.8,186.08
2016,9,20,7,45,621.0,67.0,3.45,20.5,270.5,305.13,235.31
2016,9,20,8,0,665.0,73.0,3.6,21.0,321.0,365.43,286.66
2016,9,20,8,15,420.5,135.5,3.7,21.5,300.0,347.74,275.3
2016,9,20,8,30,176.0,198.0,3.8,22.0,279.0,297.09,234.62
2016,9,20,8,45,98.0,199.0,3.9,22.5,245.5,257.24,202.25
2016,9,20,9,0,20.0,200.0,4.0,23.0,212.0,209.53,162.74
2016,9,20,9,15,74.5,242.5,4.0,23.5,288.5,295.45,230.14
2016,9,20,9,30,129.0,285.0,4.0,24.0,365.0,387.89,300.61
2016,9,20,9,45,85.5,285.0,4.05,24.5,339.5,354.1,272.74
2016,9,20,10,0,42.0,285.0,4.1,25.0,314.0,322.75,246.88
2016,9,20,10,15,120.0,319.5,4.1,25.5,407.0,431.51,329.7
2016,9,20,10,30,198.0,354.0,4.1,26.0,500.0,538.02,408.17
2016,9,20,10,45,99.0,243.0,4.1,26.5,316.0,338.99,258.57
2016,9,20,11,0,0.0,132.0,4.1,27.0,132.0,128.45,94.93
2016,9,20,11,15,58.5,261.5,4.1,27.0,309.0,318.22,241.64
2016,9,20,11,30,117.0,391.0,4.1,27.0,486.0,519.0,389.18
2016,9,20,11,45,73.5,359.0,4.15,27.5,419.0,436.65,326.87
2016,9,20,12,0,30.0,327.0,4.2,28.0,352.0,362.23,270.58
2016,9,20,12,15,23.0,299.5,4.25,28.0,318.5,318.46,238.36
2016,9,20,12,30,16.0,272.0,4.3,28.0,285.0,283.8,212.53
2016,9,20,12,45,83.5,333.0,4.35,28.0,400.0,418.03,314.32
2016,9,20,13,0,151.0,394.0,4.4,28.0,515.0,552.9,413.16
2016,9,20,13,15,81.0,315.0,4.4,27.5,380.0,394.53,297.25
2016,9,20,13,30,11.0,236.0,4.4,27.0,245.0,242.15,182.26
2016,9,20,13,45,77.0,293.0,4.4,27.0,349.5,364.51,277.02
2016,9,20,14,0,143.0,350.0,4.4,27.0,454.0,485.79,367.89
2016,9,20,14,15,75.0,274.5,4.35,26.5,329.0,339.18,258.55
2016,9,20,14,30,7.0,199.0,4.3,26.0,204.0,200.75,152.28
2016,9,20,14,45,379.5,155.0,4.25,26.0,386.5,451.54,354.06
2016,9,20,15,0,752.0,111.0,4.2,26.0,569.0,651.33,506.53
2016,9,20,15,15,376.0,129.5,4.1,26.0,358.5,389.57,305.6
2016,9,20,15,30,0.0,148.0,4.0,26.0,148.0,144.62,109.66
2016,9,20,15,45,330.5,121.5,3.95,26.0,270.0,319.12,251.32
2016,9,20,16,0,661.0,95.0,3.9,26.0,392.0,446.17,348.44
2016,9,20,16,15,625.0,89.5,3.75,25.5,343.5,388.26,301.39
2016,9,20,16,30,589.0,84.0,3.6,25.0,295.0,332.95,255.8
2016,9,20,16,45,541.0,76.0,3.5,25.0,245.5,273.76,205.85
2016,9,20,17,0,493.0,68.0,3.4,25.0,196.0,219.23,158.98
2016,9,20,17,15,416.0,58.0,3.1,24.5,148.5,160.85,110.26
2016,9,20,17,30,339.0,48.0,2.8,24.0,101.0,110.45,69.24
2016,9,20,17,45,169.5,36.5,2.5,23.5,63.0,58.04,32.08
2016,9,20,18,0,0.0,25.0,2.2,23.0,25.0,23.63,0.0
2016,9,20,18,15,0.0,12.5,2.15,22.5,12.5,12.29,0.0
2016,9,20,18,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,21,6,15,0.0,8.5,3.3,19.0,8.5,8.36,0.0
2016,9,21,6,30,0.0,17.0,3.4,19.0,17.0,16.41,2.84
2016,9,21,6,45,0.0,37.0,3.5,19.5,37.0,35.94,23.13
2016,9,21,7,0,0.0,57.0,3.6,20.0,57.0,55.57,40.08
2016,9,21,7,15,10.0,77.5,3.75,20.0,80.5,78.3,59.08
2016,9,21,7,30,20.0,98.0,3.9,20.0,104.0,102.25,79.01
2016,9,21,7,45,27.0,119.0,4.1,20.5,128.5,128.77,100.74
2016,9,21,8,0,34.0,140.0,4.3,21.0,153.0,154.57,121.55
2016,9,21,8,15,60.5,167.0,4.55,21.0,193.5,196.75,155.64
2016,9,21,8,30,87.0,194.0,4.8,21.0,234.0,241.75,191.76
2016,9,21,8,45,49.0,189.5,5.05,21.5,212.5,218.97,172.57
2016,9,21,9,0,11.0,185.0,5.3,22.0,191.0,188.74,147.17
2016,9,21,9,15,5.5,146.0,5.4,22.5,149.0,146.17,112.61
2016,9,21,9,30,0.0,107.0,5.5,23.0,107.0,103.77,78.18
2016,9,21,9,45,0.0,77.5,5.6,23.5,77.5,74.99,54.85
2016,9,21,10,0,0.0,48.0,5.7,24.0,48.0,46.43,31.76
2016,9,21,10,15,6.0,140.5,5.7,24.0,145.0,141.75,107.68
2016,9,21,10,30,12.0,233.0,5.7,24.0,242.0,239.66,183.93
2016,9,21,10,45,17.5,261.0,5.75,24.0,275.0,273.1,209.49
2016,9,21,11,0,23.0,289.0,5.8,24.0,308.0,306.87,235.24
2016,9,21,11,15,25.0,293.5,5.7,24.0,314.0,313.61,240.14
2016,9,21,11,30,27.0,298.0,5.6,24.0,320.0,328.42,251.22
2016,9,21,11,45,13.5,179.5,5.6,24.0,190.5,188.2,143.29
2016,9,21,12,0,0.0,61.0,5.6,24.0,61.0,59.07,41.47
2016,9,21,12,15,25.0,209.5,5.55,24.0,230.0,234.6,179.94
2016,9,21,12,30,50.0,358.0,5.5,24.0,399.0,414.01,316.28
2016,9,21,12,45,65.0,365.5,5.45,24.0,418.0,435.59,332.53
2016,9,21,13,0,80.0,373.0,5.4,24.0,437.0,456.68,348.77
2016,9,21,13,15,47.0,312.0,5.35,24.0,349.5,360.7,276.15
2016,9,21,13,30,14.0,251.0,5.3,24.0,262.0,260.03,198.82
2016,9,21,13,45,46.5,292.0,5.25,24.0,326.0,337.19,259.28
2016,9,21,14,0,79.0,333.0,5.2,24.0,390.0,406.7,312.83
2016,9,21,14,15,60.5,306.0,5.05,24.0,348.5,360.83,277.79
2016,9,21,14,30,42.0,279.0,4.9,24.0,307.0,316.07,243.62
2016,9,21,14,45,77.0,276.5,4.8,24.0,325.0,337.79,261.77
2016,9,21,15,0,112.0,274.0,4.7,24.0,343.0,356.7,277.41
2016,9,21,15,15,56.0,157.5,4.5,24.0,192.0,193.86,150.67
2016,9,21,15,30,0.0,41.0,4.3,24.0,41.0,39.61,26.61
2016,9,21,15,45,0.0,62.5,4.15,24.0,62.5,60.41,43.68
2016,9,21,16,0,0.0,84.0,4.0,24.0,84.0,81.3,60.78
2016,9,21,16,15,0.0,73.5,3.8,23.5,73.5,71.06,52.74
2016,9,21,16,30,0.0,63.0,3.6,23.0,63.0,60.89,44.65
2016,9,21,16,45,0.0,52.0,3.4,23.0,52.0,50.24,35.94
2016,9,21,17,0,0.0,41.0,3.2,23.0,41.0,39.59,27.1
2016,9,21,17,15,0.0,31.0,3.0,22.5,31.0,29.92,19.0
2016,9,21,17,30,0.0,21.0,2.8,22.0,21.0,20.26,10.81
2016,9,21,17,45,0.0,13.0,2.6,22.0,13.0,12.53,3.88
2016,9,21,18,0,0.0,5.0,2.4,22.0,5.0,4.82,0.0
2016,9,21,18,15,0.0,2.5,2.35,21.5,2.5,2.46,0.0
2016,9,21,18,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,15,0.0,0.5,2.8,19.0,0.5,0.49,0.0
2016,9,22,6,30,0.0,1.0,2.9,19.0,1.0,0.96,0.0
2016,9,22,6,45,0.0,2.5,3.05,19.5,2.5,2.41,0.0
2016,9,22,7,0,0.0,4.0,3.2,20.0,4.0,3.85,0.0
2016,9,22,7,15,0.0,6.0,3.35,20.0,6.0,5.78,0.0
2016,9,22,7,30,0.0,8.0,3.5,20.0,8.0,7.71,0.82
2016,9,22,7,45,0.0,9.5,3.65,20.5,9.5,9.16,2.03
2016,9,22,8,0,0.0,11.0,3.8,21.0,11.0,10.61,3.21
2016,9,22,8,15,0.0,13.0,3.8,21.5,13.0,12.54,4.78
2016,9,22,8,30,0.0,15.0,3.8,22.0,15.0,14.48,6.33
2016,9,22,8,45,0.0,18.5,3.8,22.5,18.5,17.86,9.06
2016,9,22,9,0,0.0,22.0,3.8,23.0,22.0,21.25,11.76
2016,9,22,9,15,0.0,70.5,3.75,23.5,70.5,68.18,49.71
2016,9,22,9,30,0.0,119.0,3.7,24.0,119.0,115.62,87.28
2016,9,22,9,45,0.0,113.0,3.65,24.5,113.0,109.68,82.14
2016,9,22,10,0,0.0,107.0,3.6,25.0,107.0,103.77,77.13
2016,9,22,10,15,11.5,189.5,3.55,25.5,198.0,195.13,148.38
2016,9,22,10,30,23.0,272.0,3.5,26.0,289.0,288.7,219.14
2016,9,22,10,45,24.5,279.5,3.45,26.5,298.0,298.12,225.26
2016,9,22,11,0,26.0,287.0,3.4,27.0,307.0,315.18,237.26
2016,9,22,11,15,13.0,207.5,3.4,27.0,217.5,215.5,161.9
2016,9,22,11,30,0.0,128.0,3.4,27.0,128.0,124.54,91.86
2016,9,22,11,45,0.0,111.5,3.4,27.5,111.5,108.29,79.18
2016,9,22,12,0,0.0,95.0,3.4,28.0,95.0,92.09,66.48
2016,9,22,12,15,0.0,97.5,3.35,28.0,97.5,94.55,68.39
2016,9,22,12,30,0.0,100.0,3.3,28.0,100.0,96.99,70.29
2016,9,22,12,45,0.0,100.5,3.3,28.0,100.5,97.48,70.69
2016,9,22,13,0,0.0,101.0,3.3,28.0,101.0,97.96,71.1
2016,9,22,13,15,4.5,158.0,3.25,28.0,161.5,158.29,117.84
2016,9,22,13,30,9.0,215.0,3.2,28.0,222.0,219.23,164.35
2016,9,22,13,45,8.0,209.5,3.2,28.0,216.0,212.67,159.41
2016,9,22,14,0,7.0,204.0,3.2,28.0,210.0,206.14,154.66
2016,9,22,14,15,174.5,244.5,3.2,28.0,361.5,393.9,301.03
2016,9,22,14,30,342.0,285.0,3.2,28.0,513.0,566.17,429.07
2016,9,22,14,45,544.0,198.5,3.2,28.0,536.0,615.95,469.21
2016,9,22,15,0,746.0,112.0,3.2,28.0,559.0,643.33,492.98
2016,9,22,15,15,726.0,108.0,3.15,27.5,517.0,594.91,458.07
2016,9,22,15,30,706.0,104.0,3.1,27.0,475.0,544.9,421.53
2016,9,22,15,45,353.0,102.0,3.1,27.0,287.5,308.73,240.97
2016,9,22,16,0,0.0,100.0,3.1,27.0,100.0,97.13,72.43
2016,9,22,16,15,0.0,87.0,2.95,26.5,87.0,84.38,62.78
2016,9,22,16,30,0.0,74.0,2.8,26.0,74.0,71.66,52.8
2016,9,22,16,45,209.0,75.0,2.7,25.5,127.5,150.01,112.8
2016,9,22,17,0,418.0,76.0,2.6,25.0,181.0,201.09,145.82
2016,9,22,17,15,340.5,63.5,2.4,24.5,135.0,145.27,99.68
2016,9,22,17,30,263.0,51.0,2.2,24.0,89.0,98.39,62.18
2016,9,22,17,45,131.5,34.0,2.0,23.5,53.0,49.38,25.85
2016,9,22,18,0,0.0,17.0,1.8,23.0,17.0,16.71,0.0
2016,9,22,18,15,0.0,8.5,1.85,22.5,8.5,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,23,6,15,103.0,10.0,1.75,18.5,16.5,11.57,0.0
2016,9,23,6,30,206.0,20.0,1.9,19.0,33.0,35.41,4.4
2016,9,23,6,45,325.0,31.0,2.05,19.5,74.0,77.68,42.56
2016,9,23,7,0,444.0,42.0,2.2,20.0,115.0,132.36,84.96
2016,9,23,7,15,515.0,49.0,2.15,20.5,164.0,184.71,129.46
2016,9,23,7,30,586.0,56.0,2.1,21.0,213.0,244.86,181.08
2016,9,23,7,45,293.0,53.5,2.1,22.0,132.0,168.52,128.73
2016,9,23,8,0,0.0,51.0,2.1,23.0,51.0,49.27,35.01
2016,9,23,8,15,7.0,106.5,2.1,23.5,109.5,107.04,81.89
2016,9,23,8,30,14.0,162.0,2.1,24.0,168.0,166.7,128.99
2016,9,23,8,45,7.0,154.5,2.1,24.5,157.5,155.45,119.3
2016,9,23,9,0,0.0,147.0,2.1,25.0,147.0,143.68,109.33
2016,9,23,9,15,35.5,207.0,2.1,25.5,229.0,232.39,178.46
2016,9,23,9,30,71.0,267.0,2.1,26.0,311.0,321.98,245.96
2016,9,23,9,45,100.5,292.0,2.1,26.5,358.0,373.03,283.25
2016,9,23,10,0,130.0,317.0,2.1,27.0,405.0,432.85,326.29
2016,9,23,10,15,86.0,311.0,2.1,27.0,370.5,387.79,291.65
2016,9,23,10,30,42.0,305.0,2.1,27.0,336.0,346.7,259.99
2016,9,23,10,45,72.5,335.5,2.1,27.5,390.5,406.58,303.81
2016,9,23,11,0,103.0,366.0,2.1,28.0,445.0,467.77,347.22
2016,9,23,11,15,493.5,232.0,2.1,28.5,621.0,703.99,522.87
2016,9,23,11,30,884.0,98.0,2.1,29.0,797.0,919.32,665.41
2016,9,23,11,45,886.5,98.0,2.1,29.5,804.5,929.6,668.26
2016,9,23,12,0,889.0,98.0,2.1,30.0,812.0,936.38,670.99
2016,9,23,12,15,889.5,97.5,2.1,30.0,811.5,937.21,671.42
2016,9,23,12,30,890.0,97.0,2.1,30.0,811.0,934.48,669.76
2016,9,23,12,45,889.0,96.5,2.1,30.0,802.0,926.8,665.11
2016,9,23,13,0,888.0,96.0,2.1,30.0,793.0,915.61,658.38
2016,9,23,13,15,884.0,95.0,2.05,30.0,776.5,897.74,646.99
2016,9,23,13,30,880.0,94.0,2.0,30.0,760.0,876.58,633.62
2016,9,23,13,45,876.0,91.5,2.0,30.5,736.5,850.64,616.43
2016,9,23,14,0,872.0,89.0,2.0,31.0,713.0,821.65,597.33
2016,9,23,14,15,863.0,87.5,1.95,31.0,682.0,786.87,575.17
2016,9,23,14,30,854.0,86.0,1.9,31.0,651.0,749.68,551.32
2016,9,23,14,45,843.5,83.5,1.9,31.0,613.5,708.11,524.69
2016,9,23,15,0,833.0,81.0,1.9,31.0,576.0,664.67,496.48
2016,9,23,15,15,816.5,78.5,1.9,30.5,533.5,615.73,463.79
2016,9,23,15,30,800.0,76.0,1.9,30.0,491.0,568.01,430.08
2016,9,23,15,45,779.0,72.0,1.9,30.0,444.0,513.24,389.38
2016,9,23,16,0,758.0,68.0,1.9,30.0,397.0,458.67,347.53
2016,9,23,16,15,725.5,64.0,1.7,29.5,347.0,399.42,300.94
2016,9,23,16,30,693.0,60.0,1.5,29.0,297.0,342.21,254.45
2016,9,23,16,45,647.0,54.5,1.35,28.5,246.5,281.22,204.08
2016,9,23,17,0,601.0,49.0,1.2,28.0,196.0,224.49,156.05
2016,9,23,17,15,524.5,42.0,1.1,27.0,147.0,164.14,106.38
2016,9,23,17,30,448.0,35.0,1.0,26.0,98.0,112.28,64.68
2016,9,23,17,45,315.5,24.0,0.95,25.0,59.0,59.38,25.3
2016,9,23,18,0,183.0,13.0,0.9,24.0,20.0,21.04,0.0
2016,9,23,18,15,91.5,6.5,0.9,23.5,10.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,6,15,119.5,9.5,1.35,17.5,16.5,11.28,0.0
2016,9,24,6,30,239.0,19.0,1.6,18.0,33.0,36.58,1.95
2016,9,24,6,45,359.0,29.5,1.85,19.0,75.5,80.45,43.23
2016,9,24,7,0,479.0,40.0,2.1,20.0,118.0,136.68,86.92
2016,9,24,7,15,549.5,47.0,1.95,20.5,168.0,190.85,133.08
2016,9,24,7,30,620.0,54.0,1.8,21.0,218.0,252.73,186.18
2016,9,24,7,45,666.0,59.0,1.65,22.0,269.5,310.61,235.56
2016,9,24,8,0,712.0,64.0,1.5,23.0,321.0,372.75,286.53
2016,9,24,8,15,742.5,68.0,1.45,24.0,371.0,430.15,332.19
2016,9,24,8,30,773.0,72.0,1.4,25.0,421.0,489.19,377.08
2016,9,24,8,45,796.0,75.0,1.35,26.5,468.0,544.12,416.21
2016,9,24,9,0,819.0,78.0,1.3,28.0,515.0,599.24,453.58
2016,9,24,9,15,834.5,80.0,1.2,28.5,557.0,645.6,484.73
2016,9,24,9,30,850.0,82.0,1.1,29.0,599.0,693.08,513.8
2016,9,24,9,45,865.0,82.5,1.0,30.0,636.5,737.17,538.41
2016,9,24,10,0,880.0,83.0,0.9,31.0,674.0,779.55,561.05
2016,9,24,10,15,888.0,84.5,0.8,31.0,703.5,815.36,581.05
2016,9,24,10,30,896.0,86.0,0.7,31.0,733.0,848.52,599.0
2016,9,24,10,45,901.0,87.5,0.6,31.5,755.5,876.26,612.0
2016,9,24,11,0,906.0,89.0,0.5,32.0,778.0,900.85,622.83
2016,9,24,11,15,909.5,89.5,0.5,32.0,793.0,919.73,633.33
2016,9,24,11,30,913.0,90.0,0.5,32.0,808.0,935.17,641.91
2016,9,24,11,45,913.0,91.0,0.5,32.5,814.5,944.4,645.6
2016,9,24,12,0,913.0,92.0,0.5,33.0,821.0,950.0,647.32
2016,9,24,12,15,912.5,92.0,0.5,33.0,820.0,950.39,647.44
2016,9,24,12,30,912.0,92.0,0.5,33.0,819.0,947.12,645.59
2016,9,24,12,45,899.5,97.0,0.55,33.5,807.5,934.64,638.17
2016,9,24,13,0,887.0,102.0,0.6,34.0,796.0,918.79,628.94
2016,9,24,13,15,882.0,101.0,0.6,34.0,778.5,899.98,618.32
2016,9,24,13,30,877.0,100.0,0.6,34.0,761.0,877.92,605.83
2016,9,24,13,45,662.0,188.0,0.6,34.0,677.0,776.96,544.42
2016,9,24,14,0,447.0,276.0,0.6,34.0,593.0,671.25,473.32
2016,9,24,14,15,643.0,186.0,0.55,34.0,619.5,720.89,511.16
2016,9,24,14,30,839.0,96.0,0.5,34.0,646.0,746.33,528.24
2016,9,24,14,45,822.5,94.5,0.45,34.0,607.5,705.15,501.97
2016,9,24,15,0,806.0,93.0,0.4,34.0,569.0,659.16,473.09
2016,9,24,15,15,787.0,90.0,0.3,33.5,525.5,608.86,439.57
2016,9,24,15,30,768.0,87.0,0.2,33.0,482.0,558.01,404.86
2016,9,24,15,45,735.5,85.5,0.15,33.0,433.5,501.09,364.62
2016,9,24,16,0,703.0,84.0,0.1,33.0,385.0,446.17,324.61
2016,9,24,16,15,666.0,79.0,0.15,32.5,335.5,386.62,281.26
2016,9,24,16,30,629.0,74.0,0.2,32.0,286.0,329.73,238.08
2016,9,24,16,45,567.5,68.5,0.3,31.5,234.5,267.08,189.58
2016,9,24,17,0,506.0,63.0,0.4,31.0,183.0,210.54,144.46
2016,9,24,17,15,424.0,52.5,0.5,30.0,135.5,150.94,97.58
2016,9,24,17,30,342.0,42.0,0.6,29.0,88.0,100.72,58.77
2016,9,24,17,45,214.0,27.5,0.7,28.0,51.5,50.64,21.26
2016,9,24,18,0,86.0,13.0,0.8,27.0,15.0,16.36,0.0
2016,9,24,18,15,43.0,6.5,0.8,26.5,7.5,0.0,0.0
2016,9,24,18,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,25,6,15,49.5,10.5,1.7,18.5,13.0,11.09,0.0
2016,9,25,6,30,99.0,21.0,1.9,19.0,26.0,27.78,0.0
2016,9,25,6,45,193.0,38.5,2.15,19.5,64.0,66.89,39.06
2016,9,25,7,0,287.0,56.0,2.4,20.0,102.0,115.05,76.86
2016,9,25,7,15,360.0,69.0,2.4,20.5,149.0,164.44,117.77
2016,9,25,7,30,433.0,82.0,2.4,21.0,196.0,222.09,166.2
2016,9,25,7,45,216.5,60.5,2.4,21.5,117.5,145.56,111.41
2016,9,25,8,0,0.0,39.0,2.4,22.0,39.0,37.66,25.61
2016,9,25,8,15,0.0,52.0,2.2,22.5,52.0,50.24,35.89
2016,9,25,8,30,0.0,65.0,2.0,23.0,65.0,62.83,45.96
2016,9,25,8,45,0.0,88.0,1.85,24.0,88.0,85.18,63.62
2016,9,25,9,0,0.0,111.0,1.7,25.0,111.0,107.84,81.15
2016,9,25,9,15,0.0,128.5,1.5,25.5,128.5,125.15,94.29
2016,9,25,9,30,0.0,146.0,1.3,26.0,146.0,142.51,107.28
2016,9,25,9,45,0.0,152.0,1.15,26.5,152.0,148.43,111.27
2016,9,25,10,0,0.0,158.0,1.0,27.0,158.0,154.37,115.26
2016,9,25,10,15,0.0,148.0,0.8,27.0,148.0,144.36,107.27
2016,9,25,10,30,0.0,138.0,0.6,27.0,138.0,134.42,99.4
2016,9,25,10,45,0.0,138.5,0.45,27.5,138.5,134.91,99.37
2016,9,25,11,0,0.0,139.0,0.3,28.0,139.0,135.41,99.3
2016,9,25,11,15,0.5,146.0,0.25,28.0,146.5,142.81,104.76
2016,9,25,11,30,1.0,153.0,0.2,28.0,154.0,150.23,110.19
2016,9,25,11,45,3.0,167.0,0.15,28.5,170.0,166.02,121.67
2016,9,25,12,0,5.0,181.0,0.1,29.0,186.0,181.87,133.02
2016,9,25,12,15,2.5,162.0,0.15,29.0,165.0,160.6,117.16
2016,9,25,12,30,0.0,143.0,0.2,29.0,144.0,139.4,101.43
2016,9,25,12,45,2.0,157.0,0.25,29.5,159.0,155.13,113.26
2016,9,25,13,0,4.0,171.0,0.3,30.0,174.0,170.87,124.85
2016,9,25,13,15,2.0,159.5,0.3,30.0,161.0,157.56,114.91
2016,9,25,13,30,0.0,148.0,0.3,30.0,148.0,144.34,105.13
2016,9,25,13,45,2.5,168.0,0.3,30.0,170.0,166.4,121.9
2016,9,25,14,0,5.0,188.0,0.3,30.0,192.0,188.47,138.45
2016,9,25,14,15,5.0,187.5,0.25,29.5,191.0,187.89,138.33
2016,9,25,14,30,5.0,187.0,0.2,29.0,190.0,187.32,138.37
2016,9,25,14,45,2.5,174.0,0.2,29.0,176.0,172.35,127.43
2016,9,25,15,0,0.0,161.0,0.2,29.0,162.0,157.61,116.66
2016,9,25,15,15,0.0,141.0,0.3,29.0,141.5,137.69,102.05
2016,9,25,15,30,0.0,121.0,0.4,29.0,121.0,117.84,87.26
2016,9,25,15,45,0.0,92.0,0.55,29.0,92.0,89.16,65.32
2016,9,25,16,0,0.0,63.0,0.7,29.0,63.0,60.89,43.24
2016,9,25,16,15,223.5,86.5,0.8,28.5,161.0,189.92,144.96
2016,9,25,16,30,447.0,110.0,0.9,28.0,259.0,292.42,219.31
2016,9,25,16,45,393.5,97.0,1.05,27.5,211.0,235.16,173.06
2016,9,25,17,0,340.0,84.0,1.2,27.0,163.0,183.49,131.12
2016,9,25,17,15,265.5,67.0,1.15,26.0,119.0,129.12,87.83
2016,9,25,17,30,191.0,50.0,1.1,25.0,75.0,82.13,51.22
2016,9,25,17,45,109.0,29.5,1.1,24.5,42.0,40.66,16.95
2016,9,25,18,0,27.0,9.0,1.1,24.0,9.0,9.88,0.0
2016,9,25,18,15,13.5,4.5,1.25,23.5,4.5,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,26,6,15,18.5,9.0,2.1,18.0,9.5,9.12,0.0
2016,9,26,6,30,37.0,18.0,2.2,18.0,19.0,20.14,0.0
2016,9,26,6,45,103.0,41.0,2.3,18.5,55.0,56.45,34.48
2016,9,26,7,0,169.0,64.0,2.4,19.0,91.0,99.13,68.78
2016,9,26,7,15,234.0,83.5,2.45,19.0,135.5,145.71,107.15
2016,9,26,7,30,299.0,103.0,2.5,19.0,180.0,199.77,152.43
2016,9,26,7,45,149.5,91.5,2.6,19.5,130.0,150.46,117.09
2016,9,26,8,0,0.0,80.0,2.7,20.0,80.0,77.59,58.95
2016,9,26,8,15,0.0,93.5,2.75,20.5,93.5,90.83,69.63
2016,9,26,8,30,0.0,107.0,2.8,21.0,107.0,104.11,80.08
2016,9,26,8,45,0.0,88.0,2.85,21.5,88.0,85.18,64.29
2016,9,26,9,0,0.0,69.0,2.9,22.0,69.0,66.72,48.99
2016,9,26,9,15,0.0,67.5,2.95,22.5,67.5,65.27,47.58
2016,9,26,9,30,0.0,66.0,3.0,23.0,66.0,63.83,46.18
2016,9,26,9,45,0.0,80.0,3.05,23.5,80.0,77.41,56.85
2016,9,26,10,0,0.0,94.0,3.1,24.0,94.0,91.0,67.4
2016,9,26,10,15,0.0,120.5,3.1,24.0,120.5,117.1,87.9
2016,9,26,10,30,0.0,147.0,3.1,24.0,147.0,143.37,108.32
2016,9,26,10,45,2.0,163.0,3.1,24.5,165.0,161.02,121.73
2016,9,26,11,0,4.0,179.0,3.1,25.0,183.0,178.8,135.14
2016,9,26,11,15,10.0,223.5,3.1,25.5,232.0,229.03,173.35
2016,9,26,11,30,16.0,268.0,3.1,26.0,281.0,279.83,211.28
2016,9,26,11,45,101.0,329.0,3.1,26.5,409.5,438.89,331.01
2016,9,26,12,0,186.0,390.0,3.1,27.0,538.0,583.63,435.26
2016,9,26,12,15,100.5,325.5,3.1,27.0,405.5,435.3,326.42
2016,9,26,12,30,15.0,261.0,3.1,27.0,273.0,271.9,203.82
2016,9,26,12,45,11.5,235.0,3.1,27.0,244.0,242.18,181.93
2016,9,26,13,0,8.0,209.0,3.1,27.0,215.0,212.62,159.65
2016,9,26,13,15,42.5,276.0,3.1,27.0,308.0,318.8,240.87
2016,9,26,13,30,77.0,343.0,3.1,27.0,401.0,419.45,315.73
2016,9,26,13,45,159.5,335.5,3.1,27.0,449.5,487.19,367.53
2016,9,26,14,0,242.0,328.0,3.1,27.0,498.0,542.19,409.53
2016,9,26,14,15,123.0,256.0,3.1,27.0,342.5,363.98,277.24
2016,9,26,14,30,4.0,184.0,3.1,27.0,187.0,183.58,138.32
2016,9,26,14,45,68.5,223.5,3.1,27.0,264.0,275.4,211.13
2016,9,26,15,0,133.0,263.0,3.1,27.0,341.0,364.3,279.49
2016,9,26,15,15,127.0,242.0,3.05,26.5,311.5,332.37,255.96
2016,9,26,15,30,121.0,221.0,3.0,26.0,282.0,300.72,232.68
2016,9,26,15,45,60.5,117.5,2.95,26.0,148.0,149.62,115.07
2016,9,26,16,0,0.0,14.0,2.9,26.0,14.0,13.51,5.38
2016,9,26,16,15,208.0,63.5,2.65,25.5,131.5,161.7,125.24
2016,9,26,16,30,416.0,113.0,2.4,25.0,249.0,282.06,216.01
2016,9,26,16,45,359.5,99.0,2.15,24.5,202.0,224.7,168.39
2016,9,26,17,0,303.0,85.0,1.9,24.0,155.0,173.33,125.82
2016,9,26,17,15,230.0,66.5,1.8,23.5,111.5,118.42,81.42
2016,9,26,17,30,157.0,48.0,1.7,23.0,68.0,74.31,46.67
2016,9,26,17,45,78.5,27.5,1.6,22.5,37.5,35.18,12.67
2016,9,26,18,0,0.0,7.0,1.5,22.0,7.0,6.88,0.0
2016,9,26,18,15,0.0,3.5,1.6,21.5,3.5,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,1.5,1.55,20.0,1.5,1.47,0.0
2016,9,27,6,30,0.0,3.0,1.5,20.0,3.0,2.89,0.0
2016,9,27,6,45,0.0,10.0,1.45,20.0,10.0,9.64,1.86
2016,9,27,7,0,0.0,17.0,1.4,20.0,17.0,16.39,7.82
2016,9,27,7,15,0.0,26.5,1.35,20.0,26.5,25.57,15.68
2016,9,27,7,30,0.0,36.0,1.3,20.0,36.0,34.75,23.49
2016,9,27,7,45,0.0,45.5,1.3,20.0,45.5,43.94,31.2
2016,9,27,8,0,0.0,55.0,1.3,20.0,55.0,53.14,38.81
2016,9,27,8,15,0.0,92.0,1.25,20.0,92.0,89.36,68.55
2016,9,27,8,30,0.0,129.0,1.2,20.0,129.0,126.19,98.19
2016,9,27,8,45,0.0,119.5,1.15,20.5,119.5,116.45,89.74
2016,9,27,9,0,0.0,110.0,1.1,21.0,110.0,106.88,81.61
2016,9,27,9,15,0.0,136.5,1.1,21.0,137.0,133.17,102.38
2016,9,27,9,30,0.0,163.0,1.1,21.0,164.0,159.62,122.92
2016,9,27,9,45,1.0,168.0,1.15,21.5,169.5,165.27,126.78
2016,9,27,10,0,2.0,173.0,1.2,22.0,175.0,171.01,130.77
2016,9,27,10,15,1.0,157.0,1.2,22.5,158.0,154.18,117.14
2016,9,27,10,30,0.0,141.0,1.2,23.0,141.0,137.42,103.68
2016,9,27,10,45,14.0,218.0,1.2,23.5,229.0,226.64,172.49
2016,9,27,11,0,28.0,295.0,1.2,24.0,317.0,326.03,246.16
2016,9,27,11,15,22.5,283.0,1.2,24.0,301.0,300.93,226.74
2016,9,27,11,30,17.0,271.0,1.2,24.0,285.0,283.86,213.89
2016,9,27,11,45,14.0,251.5,1.25,24.5,263.0,261.32,196.7
2016,9,27,12,0,11.0,232.0,1.3,25.0,241.0,238.8,179.51
2016,9,27,12,15,10.5,232.0,1.3,25.0,240.5,238.35,179.23
2016,9,27,12,30,10.0,232.0,1.3,25.0,240.0,237.86,178.88
2016,9,27,12,45,180.5,288.5,1.3,25.5,427.5,467.09,352.18
2016,9,27,13,0,351.0,345.0,1.3,26.0,615.0,687.42,505.84
2016,9,27,13,15,481.0,290.5,1.3,26.0,651.5,745.91,546.96
2016,9,27,13,30,611.0,236.0,1.3,26.0,688.0,792.77,581.37
2016,9,27,13,45,446.5,277.5,1.3,26.5,601.5,681.46,501.89
2016,9,27,14,0,282.0,319.0,1.3,27.0,515.0,572.09,423.29
2016,9,27,14,15,296.5,299.5,1.2,26.5,497.5,553.53,412.51
2016,9,27,14,30,311.0,280.0,1.1,26.0,480.0,533.07,399.46
2016,9,27,14,45,270.0,268.0,1.05,26.0,434.0,478.98,360.7
2016,9,27,15,0,229.0,256.0,1.0,26.0,388.0,421.36,319.16
2016,9,27,15,15,337.0,214.5,0.9,26.0,392.0,440.97,335.57
2016,9,27,15,30,445.0,173.0,0.8,26.0,396.0,449.82,342.59
2016,9,27,15,45,314.5,172.5,0.75,26.0,322.0,351.89,268.88
2016,9,27,16,0,184.0,172.0,0.7,26.0,248.0,267.52,204.75
2016,9,27,16,15,153.5,155.0,0.65,25.5,213.0,226.79,173.78
2016,9,27,16,30,123.0,138.0,0.6,25.0,178.0,189.14,144.44
2016,9,27,16,45,97.5,114.5,0.6,24.5,142.5,149.5,113.11
2016,9,27,17,0,72.0,91.0,0.6,24.0,107.0,110.81,82.1
2016,9,27,17,15,45.5,66.5,0.6,23.5,75.5,76.18,54.2
2016,9,27,17,30,19.0,42.0,0.6,23.0,44.0,44.71,28.84
2016,9,27,17,45,9.5,21.0,0.65,22.5,22.0,21.33,4.71
2016,9,27,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,15,32.0,8.5,1.25,16.0,10.0,8.79,0.0
2016,9,28,6,30,64.0,17.0,1.3,16.0,20.0,20.97,0.0
2016,9,28,6,45,157.5,36.5,1.4,16.5,57.0,60.13,34.86
2016,9,28,7,0,251.0,56.0,1.5,17.0,94.0,107.78,72.85
2016,9,28,7,15,324.0,71.0,1.25,17.5,140.0,156.82,113.44
2016,9,28,7,30,397.0,86.0,1.0,18.0,186.0,214.15,161.32
2016,9,28,7,45,446.0,97.5,0.8,19.0,234.0,267.12,205.31
2016,9,28,8,0,495.0,109.0,0.6,20.0,282.0,324.9,251.49
2016,9,28,8,15,251.0,129.5,0.6,20.5,217.5,254.67,199.34
2016,9,28,8,30,7.0,150.0,0.6,21.0,153.0,151.17,117.01
2016,9,28,8,45,45.5,188.0,0.65,22.0,211.5,216.05,168.03
2016,9,28,9,0,84.0,226.0,0.7,23.0,270.0,281.69,217.56
2016,9,28,9,15,158.0,246.5,0.9,23.5,337.5,361.08,277.78
2016,9,28,9,30,232.0,267.0,1.1,24.0,405.0,441.27,337.32
2016,9,28,9,45,283.0,275.5,1.35,25.0,454.0,503.44,381.9
2016,9,28,10,0,334.0,284.0,1.6,26.0,503.0,562.21,423.48
2016,9,28,10,15,261.5,311.5,1.7,26.0,488.0,544.41,408.53
2016,9,28,10,30,189.0,339.0,1.8,26.0,473.0,513.79,384.85
2016,9,28,10,45,155.5,349.5,1.9,26.5,462.5,501.2,374.3
2016,9,28,11,0,122.0,360.0,2.0,27.0,452.0,486.57,362.12
2016,9,28,11,15,138.5,369.5,2.1,27.0,475.5,513.7,381.95
2016,9,28,11,30,155.0,379.0,2.2,27.0,499.0,540.77,401.43
2016,9,28,11,45,105.0,364.5,2.35,27.5,446.5,471.98,350.77
2016,9,28,12,0,55.0,350.0,2.5,28.0,394.0,410.95,305.26
2016,9,28,12,15,40.0,324.0,2.5,28.0,356.0,369.27,274.94
2016,9,28,12,30,25.0,298.0,2.5,28.0,318.0,319.1,238.01
2016,9,28,12,45,25.5,293.5,2.55,28.0,313.5,314.78,235.18
2016,9,28,13,0,26.0,289.0,2.6,28.0,309.0,318.54,238.16
2016,9,28,13,15,106.0,322.5,2.55,28.0,401.0,432.69,324.29
2016,9,28,13,30,186.0,356.0,2.5,28.0,493.0,535.51,399.46
2016,9,28,13,45,278.5,325.0,2.5,28.0,522.0,582.98,435.53
2016,9,28,14,0,371.0,294.0,2.5,28.0,551.0,616.79,462.01
2016,9,28,14,15,239.0,293.5,2.4,27.5,456.5,494.29,372.83
2016,9,28,14,30,107.0,293.0,2.3,27.0,362.0,380.34,287.98
2016,9,28,14,45,53.5,208.0,2.25,27.0,242.5,248.29,189.17
2016,9,28,15,0,0.0,123.0,2.2,27.0,123.0,119.72,89.36
2016,9,28,15,15,0.0,110.0,2.05,26.5,110.0,106.88,79.87
2016,9,28,15,30,0.0,97.0,1.9,26.0,97.0,94.07,70.12
2016,9,28,15,45,35.5,132.0,1.8,26.0,146.5,150.88,115.87
2016,9,28,16,0,71.0,167.0,1.7,26.0,196.0,203.3,157.05
2016,9,28,16,15,60.0,146.0,1.55,25.5,168.0,173.28,133.51
2016,9,28,16,30,49.0,125.0,1.4,25.0,140.0,144.43,110.76
2016,9,28,16,45,34.5,102.0,1.25,25.0,112.0,113.57,85.92
2016,9,28,17,0,20.0,79.0,1.1,25.0,84.0,84.4,62.27
2016,9,28,17,15,10.0,56.5,1.05,24.5,59.0,57.44,40.29
2016,9,28,17,30,0.0,34.0,1.0,24.0,34.0,33.1,20.23
2016,9,28,17,45,0.0,17.0,1.0,23.5,17.0,16.41,0.34
2016,9,28,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,6,15,53.0,8.5,1.35,19.0,10.5,8.36,0.0
2016,9,29,6,30,106.0,17.0,1.6,19.0,21.0,23.79,0.0
2016,9,29,6,45,212.0,33.0,1.85,19.5,59.0,63.42,34.37
2016,9,29,7,0,318.0,49.0,2.1,20.0,97.0,112.92,73.38
2016,9,29,7,15,394.5,61.0,2.25,20.0,143.5,163.5,115.59
2016,9,29,7,30,471.0,73.0,2.4,20.0,190.0,224.03,167.05
2016,9,29,7,45,235.5,93.5,2.55,20.5,152.0,183.35,141.93
2016,9,29,8,0,0.0,114.0,2.7,21.0,114.0,111.86,86.76
2016,9,29,8,15,17.5,141.5,2.8,21.5,149.0,147.6,115.52
2016,9,29,8,30,35.0,169.0,2.9,22.0,184.0,188.92,148.24
2016,9,29,8,45,68.5,198.0,3.05,22.5,232.0,239.81,188.28
2016,9,29,9,0,102.0,227.0,3.2,23.0,280.0,293.89,230.22
2016,9,29,9,15,188.5,242.5,3.2,23.5,350.5,376.83,294.55
2016,9,29,9,30,275.0,258.0,3.2,24.0,421.0,467.7,363.26
2016,9,29,9,45,221.0,282.5,3.2,24.5,419.0,458.44,353.61
2016,9,29,10,0,167.0,307.0,3.2,25.0,417.0,450.91,345.39
2016,9,29,10,15,189.0,321.0,3.2,25.0,450.5,488.92,373.42
2016,9,29,10,30,211.0,335.0,3.2,25.0,484.0,527.59,401.48
2016,9,29,10,45,136.0,334.5,3.2,25.5,431.5,468.33,354.95
2016,9,29,11,0,61.0,334.0,3.2,26.0,379.0,396.92,299.51
2016,9,29,11,15,34.0,265.0,3.2,26.0,290.5,300.19,227.18
2016,9,29,11,30,7.0,196.0,3.2,26.0,202.0,198.74,149.64
2016,9,29,11,45,3.5,165.0,3.2,26.0,168.0,164.53,123.41
2016,9,29,12,0,0.0,134.0,3.2,26.0,134.0,130.51,97.0
2016,9,29,12,15,12.0,215.0,3.25,26.0,225.0,222.56,168.25
2016,9,29,12,30,24.0,296.0,3.3,26.0,316.0,316.18,238.94
2016,9,29,12,45,119.0,332.5,3.35,26.5,424.0,458.23,346.2
2016,9,29,13,0,214.0,369.0,3.4,27.0,532.0,581.0,435.84
2016,9,29,13,15,235.0,356.5,3.35,26.5,532.0,582.44,437.99
2016,9,29,13,30,256.0,344.0,3.3,26.0,532.0,590.4,445.32
2016,9,29,13,45,238.0,334.0,3.3,26.0,503.5,550.4,416.75
2016,9,29,14,0,220.0,324.0,3.3,26.0,475.0,518.58,393.97
2016,9,29,14,15,110.0,215.5,3.15,26.0,291.0,310.1,238.27
2016,9,29,14,30,0.0,107.0,3.0,26.0,107.0,103.8,76.86
2016,9,29,14,45,30.5,174.0,2.95,26.0,191.0,196.47,150.65
2016,9,29,15,0,61.0,241.0,2.9,26.0,275.0,286.38,220.38
2016,9,29,15,15,81.0,226.0,2.8,25.5,268.0,280.72,217.01
2016,9,29,15,30,101.0,211.0,2.7,25.0,261.0,273.16,212.24
2016,9,29,15,45,313.5,167.0,2.65,25.0,298.0,343.6,268.71
2016,9,29,16,0,526.0,123.0,2.6,25.0,335.0,387.49,301.4
2016,9,29,16,15,482.0,113.5,2.4,24.5,287.5,330.15,254.98
2016,9,29,16,30,438.0,104.0,2.2,24.0,240.0,276.64,210.99
2016,9,29,16,45,367.5,92.0,2.0,24.0,192.0,216.33,161.12
2016,9,29,17,0,297.0,80.0,1.8,24.0,144.0,163.58,117.43
