Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,10,6,45,239.5,15.5,1.95,7.5,43.0,45.16,9.96
2016,10,10,7,0,479.0,31.0,2.2,8.0,86.0,118.8,72.55
2016,10,10,7,15,567.5,38.5,2.35,8.5,136.5,175.7,122.72
2016,10,10,7,30,656.0,46.0,2.5,9.0,187.0,242.19,182.28
2016,10,10,7,45,708.5,51.0,2.65,10.0,239.5,302.82,237.71
2016,10,10,8,0,761.0,56.0,2.8,11.0,292.0,368.02,295.65
2016,10,10,8,15,796.0,59.5,2.9,11.5,343.5,427.88,348.27
2016,10,10,8,30,831.0,63.0,3.0,12.0,395.0,489.62,400.67
2016,10,10,8,45,855.5,65.5,3.2,12.5,443.0,543.85,445.81
2016,10,10,9,0,880.0,68.0,3.4,13.0,491.0,600.03,491.07
2016,10,10,9,15,897.0,70.0,3.35,13.5,534.0,650.64,529.96
2016,10,10,9,30,914.0,72.0,3.3,14.0,577.0,700.03,565.85
2016,10,10,9,45,928.0,73.0,3.3,14.5,614.0,744.64,596.39
2016,10,10,10,0,942.0,74.0,3.3,15.0,651.0,787.22,624.99
2016,10,10,10,15,950.5,75.5,3.25,15.5,681.0,823.79,648.58
2016,10,10,10,30,959.0,77.0,3.2,16.0,711.0,857.5,669.86
2016,10,10,10,45,965.0,77.5,3.15,16.5,733.0,884.96,686.52
2016,10,10,11,0,971.0,78.0,3.1,17.0,755.0,909.08,700.78
2016,10,10,11,15,974.0,78.5,3.05,17.0,769.0,927.13,712.14
2016,10,10,11,30,977.0,79.0,3.0,17.0,783.0,941.48,721.05
2016,10,10,11,45,978.0,79.5,3.0,17.5,789.0,950.3,725.32
2016,10,10,12,0,979.0,80.0,3.0,18.0,795.0,955.27,727.12
2016,10,10,12,15,978.0,80.0,2.95,18.0,792.0,954.02,725.84
2016,10,10,12,30,977.0,80.0,2.9,18.0,789.0,948.9,722.12
2016,10,10,12,45,974.0,79.5,2.85,18.0,778.0,937.64,714.38
2016,10,10,13,0,971.0,79.0,2.8,18.0,767.0,922.62,704.26
2016,10,10,13,15,966.0,78.0,2.75,18.0,747.5,901.69,690.22
2016,10,10,13,30,961.0,77.0,2.7,18.0,728.0,877.27,673.88
2016,10,10,13,45,953.0,76.0,2.7,18.5,701.0,847.12,652.72
2016,10,10,14,0,945.0,75.0,2.7,19.0,674.0,813.92,629.48
2016,10,10,14,15,934.5,73.5,2.65,18.5,640.0,775.49,604.46
2016,10,10,14,30,924.0,72.0,2.6,18.0,606.0,734.58,577.41
2016,10,10,14,45,909.0,70.0,2.55,18.0,565.5,687.89,544.72
2016,10,10,15,0,894.0,68.0,2.5,18.0,525.0,639.58,508.74
2016,10,10,15,15,873.0,65.5,2.35,17.5,479.0,585.87,467.7
2016,10,10,15,30,852.0,63.0,2.2,17.0,433.0,531.68,425.05
2016,10,10,15,45,823.5,60.0,2.1,17.0,383.5,474.91,378.42
2016,10,10,16,0,795.0,57.0,2.0,17.0,334.0,416.96,329.46
2016,10,10,16,15,751.5,53.0,1.75,16.0,281.5,353.39,275.47
2016,10,10,16,30,708.0,49.0,1.5,15.0,229.0,293.08,222.45
2016,10,10,16,45,640.0,43.0,1.3,14.5,177.5,227.53,164.5
2016,10,10,17,0,572.0,37.0,1.1,14.0,126.0,168.81,112.39
2016,10,10,17,15,447.0,27.5,1.1,13.0,81.0,104.73,59.38
2016,10,10,17,30,322.0,18.0,1.1,12.0,36.0,52.7,0.0
2016,10,10,17,45,161.0,9.0,1.1,11.5,18.0,16.43,0.0
2016,10,10,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,10,11,6,45,232.0,15.0,1.95,6.5,41.0,43.33,6.59
2016,10,11,7,0,464.0,30.0,2.2,7.0,82.0,114.61,69.62
2016,10,11,7,15,553.5,37.5,2.15,7.5,131.5,170.66,119.16
2016,10,11,7,30,643.0,45.0,2.1,8.0,181.0,236.44,178.05
2016,10,11,7,45,698.5,49.5,2.1,9.0,233.0,296.67,232.98
2016,10,11,8,0,754.0,54.0,2.1,10.0,285.0,361.81,290.63
2016,10,11,8,15,788.5,57.5,2.15,10.5,336.0,420.93,342.47
2016,10,11,8,30,823.0,61.0,2.2,11.0,387.0,481.9,394.0
2016,10,11,8,45,848.0,63.5,2.25,12.0,434.5,535.87,437.58
2016,10,11,9,0,873.0,66.0,2.3,13.0,482.0,591.88,481.02
2016,10,11,9,15,889.5,68.0,2.25,13.5,524.5,641.76,518.71
2016,10,11,9,30,906.0,70.0,2.2,14.0,567.0,690.39,553.45
2016,10,11,9,45,919.0,71.5,2.2,14.5,603.5,734.45,583.04
2016,10,11,10,0,932.0,73.0,2.2,15.0,640.0,776.43,610.68
2016,10,11,10,15,770.0,133.0,2.15,15.0,616.5,751.56,590.91
2016,10,11,10,30,608.0,193.0,2.1,15.0,593.0,707.42,556.03
2016,10,11,10,45,783.0,136.0,2.05,15.5,667.5,801.61,623.61
2016,10,11,11,0,958.0,79.0,2.0,16.0,742.0,896.63,686.43
2016,10,11,11,15,961.0,79.5,1.95,16.5,756.0,914.4,695.09
2016,10,11,11,30,964.0,80.0,1.9,17.0,770.0,928.52,702.12
2016,10,11,11,45,964.0,81.0,1.85,17.5,775.5,936.86,705.36
2016,10,11,12,0,964.0,82.0,1.8,18.0,781.0,941.38,706.21
2016,10,11,12,15,963.0,81.5,1.75,18.0,778.5,939.52,704.31
2016,10,11,12,30,962.0,81.0,1.7,18.0,776.0,933.85,700.09
2016,10,11,12,45,958.5,81.0,1.7,18.0,764.5,922.79,693.1
2016,10,11,13,0,955.0,81.0,1.7,18.0,753.0,908.05,683.83
2016,10,11,13,15,950.0,80.0,1.7,18.0,734.0,887.35,670.68
2016,10,11,13,30,945.0,79.0,1.7,18.0,715.0,863.22,655.31
2016,10,11,13,45,809.0,119.0,1.7,18.0,648.5,781.34,599.99
2016,10,11,14,0,673.0,159.0,1.7,18.0,582.0,700.47,543.86
2016,10,11,14,15,650.0,155.0,1.7,18.0,546.5,657.79,513.98
2016,10,11,14,30,627.0,151.0,1.7,18.0,511.0,614.34,482.64
2016,10,11,14,45,751.5,110.5,1.75,18.0,512.0,629.23,496.21
2016,10,11,15,0,876.0,70.0,1.8,18.0,513.0,627.45,496.36
2016,10,11,15,15,802.0,73.0,1.75,17.5,450.5,552.32,439.28
2016,10,11,15,30,728.0,76.0,1.7,17.0,388.0,478.76,382.41
2016,10,11,15,45,750.0,67.0,1.7,17.0,355.5,443.95,353.44
2016,10,11,16,0,772.0,58.0,1.7,17.0,323.0,405.26,319.58
2016,10,11,16,15,728.0,53.5,1.5,16.0,272.0,342.32,266.15
2016,10,11,16,30,684.0,49.0,1.3,15.0,221.0,282.74,213.92
2016,10,11,16,45,611.5,43.0,1.15,14.5,170.0,217.56,156.64
2016,10,11,17,0,539.0,37.0,1.0,14.0,119.0,159.73,105.74
2016,10,11,17,15,411.0,27.0,1.0,13.0,75.0,97.05,53.98
2016,10,11,17,30,283.0,17.0,1.0,12.0,31.0,46.55,0.0
2016,10,11,17,45,141.5,8.5,1.05,11.5,15.5,14.64,0.0
2016,10,11,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,10,12,6,45,210.5,16.0,1.85,6.5,38.5,41.54,2.9
2016,10,12,7,0,421.0,32.0,2.1,7.0,77.0,109.61,66.88
2016,10,12,7,15,514.5,40.5,2.1,7.5,126.0,164.87,115.44
2016,10,12,7,30,608.0,49.0,2.1,8.0,175.0,230.43,173.73
2016,10,12,7,45,664.5,54.5,2.1,9.0,227.0,289.26,227.26
2016,10,12,8,0,721.0,60.0,2.1,10.0,279.0,353.97,284.41
2016,10,12,8,15,758.0,64.0,2.0,11.0,329.5,412.99,335.12
2016,10,12,8,30,795.0,68.0,1.9,12.0,380.0,474.15,385.38
2016,10,12,8,45,821.0,71.5,1.85,13.0,427.5,530.54,429.98
2016,10,12,9,0,847.0,75.0,1.8,14.0,475.0,587.23,472.93
2016,10,12,9,15,865.0,77.0,1.7,14.5,517.0,637.17,509.73
2016,10,12,9,30,883.0,79.0,1.6,15.0,559.0,682.94,542.02
2016,10,12,9,45,897.5,80.5,1.55,15.5,596.0,727.12,570.8
2016,10,12,10,0,912.0,82.0,1.5,16.0,633.0,769.4,597.6
2016,10,12,10,15,921.0,83.5,1.45,16.0,662.5,805.26,620.58
2016,10,12,10,30,930.0,85.0,1.4,16.0,692.0,838.39,641.46
2016,10,12,10,45,936.0,86.0,1.35,16.5,714.0,865.57,656.88
2016,10,12,11,0,942.0,87.0,1.3,17.0,736.0,889.51,670.01
2016,10,12,11,15,945.5,87.5,1.25,17.0,749.5,907.38,680.3
2016,10,12,11,30,949.0,88.0,1.2,17.0,763.0,921.69,688.33
2016,10,12,11,45,950.0,88.0,1.15,17.5,768.5,929.6,690.96
2016,10,12,12,0,951.0,88.0,1.1,18.0,774.0,933.77,691.31
2016,10,12,12,15,949.5,88.0,1.0,18.0,771.0,931.98,688.36
2016,10,12,12,30,948.0,88.0,0.9,18.0,768.0,926.44,683.14
2016,10,12,12,45,944.0,87.5,0.8,18.5,756.5,914.47,672.62
2016,10,12,13,0,940.0,87.0,0.7,19.0,745.0,898.88,660.01
2016,10,12,13,15,934.0,86.5,0.55,19.0,725.5,878.12,644.47
2016,10,12,13,30,928.0,86.0,0.4,19.0,706.0,854.03,626.97
2016,10,12,13,45,919.5,84.5,0.3,19.5,679.0,823.68,605.42
2016,10,12,14,0,911.0,83.0,0.2,20.0,652.0,790.45,582.3
2016,10,12,14,15,899.0,81.5,0.2,20.0,618.0,751.98,558.43
2016,10,12,14,30,887.0,80.0,0.2,20.0,584.0,711.26,532.84
2016,10,12,14,45,870.0,78.0,0.2,20.0,543.5,664.69,502.57
2016,10,12,15,0,853.0,76.0,0.2,20.0,503.0,619.51,470.92
2016,10,12,15,15,831.0,73.0,0.25,19.5,458.0,566.27,433.98
2016,10,12,15,30,809.0,70.0,0.3,19.0,413.0,512.73,395.33
2016,10,12,15,45,778.0,66.0,0.4,19.0,364.0,453.78,350.68
2016,10,12,16,0,747.0,62.0,0.5,19.0,315.0,396.11,304.96
2016,10,12,16,15,700.5,57.0,0.5,18.5,263.5,333.12,253.3
2016,10,12,16,30,654.0,52.0,0.5,18.0,212.0,273.79,202.8
2016,10,12,16,45,579.0,45.0,0.55,17.5,162.0,209.52,148.11
2016,10,12,17,0,504.0,38.0,0.6,17.0,112.0,152.34,99.18
2016,10,12,17,15,370.5,27.0,0.65,16.5,69.5,90.3,48.66
2016,10,12,17,30,237.0,16.0,0.7,16.0,27.0,40.0,0.0
2016,10,12,17,45,118.5,8.0,0.8,15.5,13.5,7.86,0.0
2016,10,12,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,6,45,194.5,15.0,1.05,9.0,35.5,38.3,0.0
2016,10,13,7,0,389.0,30.0,1.1,10.0,71.0,101.65,60.53
2016,10,13,7,15,480.5,38.5,1.2,10.5,117.5,154.37,106.25
2016,10,13,7,30,572.0,47.0,1.3,11.0,164.0,217.21,161.22
2016,10,13,7,45,624.5,53.0,1.4,12.0,213.5,273.77,211.99
2016,10,13,8,0,677.0,59.0,1.5,13.0,263.0,334.41,265.0
2016,10,13,8,15,713.5,63.5,1.5,13.5,311.0,391.32,313.94
2016,10,13,8,30,750.0,68.0,1.5,14.0,359.0,450.42,362.88
2016,10,13,8,45,771.5,72.0,1.55,15.0,403.5,502.66,404.28
2016,10,13,9,0,793.0,76.0,1.6,16.0,448.0,554.92,444.14
2016,10,13,9,15,810.5,79.0,1.7,16.5,488.5,603.26,480.86
2016,10,13,9,30,828.0,82.0,1.8,17.0,529.0,650.64,515.92
2016,10,13,9,45,838.5,84.5,1.9,18.0,563.0,691.3,542.96
2016,10,13,10,0,849.0,87.0,2.0,19.0,597.0,726.25,565.18
2016,10,13,10,15,857.5,88.5,2.0,19.5,625.0,759.75,586.49
2016,10,13,10,30,866.0,90.0,2.0,20.0,653.0,790.72,605.8
2016,10,13,10,45,867.5,93.5,2.05,20.5,672.5,815.46,621.09
2016,10,13,11,0,869.0,97.0,2.1,21.0,692.0,837.02,634.23
2016,10,13,11,15,872.0,97.5,2.05,21.0,704.5,853.29,644.13
2016,10,13,11,30,875.0,98.0,2.0,21.0,717.0,866.26,651.89
2016,10,13,11,45,874.0,99.0,2.0,21.5,721.5,872.94,654.75
2016,10,13,12,0,873.0,100.0,2.0,22.0,726.0,876.14,655.46
2016,10,13,12,15,872.0,100.0,1.9,22.0,723.0,874.78,653.53
2016,10,13,12,30,871.0,100.0,1.8,22.0,720.0,869.97,649.44
2016,10,13,12,45,868.5,98.5,1.75,22.5,709.5,858.8,640.54
2016,10,13,13,0,866.0,97.0,1.7,23.0,699.0,844.28,629.62
2016,10,13,13,15,860.0,96.0,1.6,23.0,680.5,824.13,615.76
2016,10,13,13,30,854.0,95.0,1.5,23.0,662.0,800.95,599.98
2016,10,13,13,45,843.0,94.5,1.45,23.5,635.5,771.49,579.4
2016,10,13,14,0,832.0,94.0,1.4,24.0,609.0,743.52,559.95
2016,10,13,14,15,819.5,92.0,1.3,24.0,576.5,706.29,534.68
2016,10,13,14,30,807.0,90.0,1.2,24.0,544.0,667.1,507.98
2016,10,13,14,45,786.0,88.5,1.1,24.0,505.0,621.15,475.05
2016,10,13,15,0,765.0,87.0,1.0,24.0,466.0,574.38,440.54
2016,10,13,15,15,741.0,83.5,0.9,24.0,423.0,523.24,402.12
2016,10,13,15,30,717.0,80.0,0.8,24.0,380.0,472.21,362.83
2016,10,13,15,45,679.0,76.0,0.75,24.0,333.0,415.39,318.46
2016,10,13,16,0,641.0,72.0,0.7,24.0,286.0,359.73,273.71
2016,10,13,16,15,591.5,65.5,0.65,23.5,238.0,299.64,224.9
2016,10,13,16,30,542.0,59.0,0.6,23.0,190.0,243.77,178.11
2016,10,13,16,45,459.5,50.5,0.6,22.5,143.0,181.65,126.7
2016,10,13,17,0,377.0,42.0,0.6,22.0,96.0,128.28,82.67
2016,10,13,17,15,254.5,28.5,0.55,21.5,58.5,73.17,38.41
2016,10,13,17,30,132.0,15.0,0.5,21.0,21.0,27.04,0.0
2016,10,13,17,45,66.0,7.5,0.45,21.0,10.5,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,14,6,45,112.0,19.0,2.45,10.5,30.5,32.66,0.0
2016,10,14,7,0,224.0,38.0,2.6,11.0,61.0,81.69,50.63
2016,10,14,7,15,315.5,52.5,2.65,11.5,105.0,130.64,92.25
2016,10,14,7,30,407.0,67.0,2.7,12.0,149.0,189.97,143.14
2016,10,14,7,45,307.5,90.5,2.75,12.5,162.0,204.63,161.51
2016,10,14,8,0,208.0,114.0,2.8,13.0,175.0,204.27,164.86
2016,10,14,8,15,289.0,125.0,2.75,13.5,226.5,262.59,213.82
2016,10,14,8,30,370.0,136.0,2.7,14.0,278.0,333.69,272.4
2016,10,14,8,45,288.0,167.5,2.7,14.5,286.5,336.31,274.14
2016,10,14,9,0,206.0,199.0,2.7,15.0,295.0,330.21,268.01
2016,10,14,9,15,318.0,198.0,2.55,15.5,361.5,413.65,334.81
2016,10,14,9,30,430.0,197.0,2.4,16.0,428.0,506.52,406.69
2016,10,14,9,45,311.0,235.5,2.25,16.5,408.0,474.1,377.7
2016,10,14,10,0,192.0,274.0,2.1,17.0,388.0,432.0,341.52
2016,10,14,10,15,376.0,239.5,1.95,17.0,477.0,548.26,433.02
2016,10,14,10,30,560.0,205.0,1.8,17.0,566.0,674.92,527.64
2016,10,14,10,45,471.5,246.0,1.7,17.5,556.5,660.28,511.46
2016,10,14,11,0,383.0,287.0,1.6,18.0,547.0,632.27,487.11
2016,10,14,11,15,339.5,304.5,1.5,18.0,539.0,620.58,476.76
2016,10,14,11,30,296.0,322.0,1.4,18.0,531.0,606.41,464.49
2016,10,14,11,45,233.0,333.5,1.35,18.5,499.0,557.79,426.86
2016,10,14,12,0,170.0,345.0,1.3,19.0,467.0,516.52,394.44
2016,10,14,12,15,159.5,343.5,1.2,19.0,457.5,505.64,386.1
2016,10,14,12,30,149.0,342.0,1.1,19.0,448.0,494.19,377.12
2016,10,14,12,45,167.0,336.0,1.0,19.0,453.0,501.69,382.81
2016,10,14,13,0,185.0,330.0,0.9,19.0,458.0,508.18,387.55
2016,10,14,13,15,209.0,318.5,0.8,19.0,459.0,512.35,390.85
2016,10,14,13,30,233.0,307.0,0.7,19.0,460.0,514.9,392.93
2016,10,14,13,45,263.0,288.5,0.65,19.5,455.5,520.48,396.93
2016,10,14,14,0,293.0,270.0,0.6,20.0,451.0,515.44,393.37
2016,10,14,14,15,509.5,197.0,0.6,19.5,490.5,591.24,453.48
2016,10,14,14,30,726.0,124.0,0.6,19.0,530.0,647.42,497.32
2016,10,14,14,45,699.0,122.0,0.6,19.0,490.5,599.78,462.4
2016,10,14,15,0,672.0,120.0,0.6,19.0,451.0,552.03,427.86
2016,10,14,15,15,643.5,115.0,0.65,19.0,407.5,500.47,390.08
2016,10,14,15,30,615.0,110.0,0.7,19.0,364.0,449.67,351.61
2016,10,14,15,45,567.0,104.5,0.8,19.0,317.0,390.14,305.46
2016,10,14,16,0,519.0,99.0,0.9,19.0,270.0,332.34,259.14
2016,10,14,16,15,463.5,89.0,0.85,18.5,222.5,273.1,210.43
2016,10,14,16,30,408.0,79.0,0.8,18.0,175.0,219.02,164.86
2016,10,14,16,45,331.5,65.0,0.75,17.5,130.5,160.78,116.13
2016,10,14,17,0,255.0,51.0,0.7,17.0,86.0,110.93,74.73
2016,10,14,17,15,127.5,33.5,0.75,16.0,51.0,56.51,30.77
2016,10,14,17,30,0.0,16.0,0.8,15.0,16.0,15.73,0.0
2016,10,14,17,45,0.0,8.0,0.85,14.5,8.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,6,45,68.5,18.5,1.05,10.5,25.5,26.53,0.0
2016,10,15,7,0,137.0,37.0,1.2,11.0,51.0,64.05,39.71
2016,10,15,7,15,206.5,55.0,1.2,11.5,89.5,106.29,75.77
2016,10,15,7,30,276.0,73.0,1.2,12.0,128.0,159.32,120.82
2016,10,15,7,45,351.5,80.5,1.25,12.5,171.0,208.29,162.93
2016,10,15,8,0,427.0,88.0,1.3,13.0,214.0,264.97,211.33
2016,10,15,8,15,413.5,108.5,1.3,13.5,248.0,303.75,244.95
2016,10,15,8,30,400.0,129.0,1.3,14.0,282.0,340.33,275.37
2016,10,15,8,45,429.0,142.0,1.3,14.5,324.0,389.53,314.73
2016,10,15,9,0,458.0,155.0,1.3,15.0,366.0,440.36,354.17
2016,10,15,9,15,420.0,180.5,1.2,15.5,387.5,464.03,370.46
2016,10,15,9,30,382.0,206.0,1.1,16.0,409.0,476.96,378.18
2016,10,15,9,45,408.5,215.0,1.05,16.5,445.5,526.24,413.77
2016,10,15,10,0,435.0,224.0,1.0,17.0,482.0,569.63,443.97
2016,10,15,10,15,582.5,186.5,0.95,17.5,549.5,655.39,506.7
2016,10,15,10,30,730.0,149.0,0.9,18.0,617.0,750.64,572.59
2016,10,15,10,45,740.0,151.0,0.9,18.5,638.0,777.88,588.15
2016,10,15,11,0,750.0,153.0,0.9,19.0,659.0,802.71,602.81
2016,10,15,11,15,755.5,154.0,0.9,19.0,673.0,820.05,613.59
2016,10,15,11,30,761.0,155.0,0.9,19.0,687.0,834.52,622.62
2016,10,15,11,45,764.0,155.0,0.9,19.5,692.5,842.78,626.47
2016,10,15,12,0,767.0,155.0,0.9,20.0,698.0,847.96,628.48
2016,10,15,12,15,766.5,155.0,0.9,20.0,695.5,847.0,627.8
2016,10,15,12,30,766.0,155.0,0.9,20.0,693.0,842.92,625.28
2016,10,15,12,45,799.0,135.5,0.95,20.5,689.5,839.68,623.1
2016,10,15,13,0,832.0,116.0,1.0,21.0,686.0,836.02,620.74
2016,10,15,13,15,606.5,194.0,1.0,21.0,604.0,723.87,544.34
2016,10,15,13,30,381.0,272.0,1.0,21.0,522.0,603.08,456.54
2016,10,15,13,45,589.5,191.5,1.05,21.0,560.0,676.96,515.54
2016,10,15,14,0,798.0,111.0,1.1,21.0,598.0,731.02,556.05
2016,10,15,14,15,784.0,108.5,1.1,21.0,565.0,693.18,530.19
2016,10,15,14,30,770.0,106.0,1.1,21.0,532.0,653.59,503.16
2016,10,15,14,45,749.0,103.5,1.15,21.0,493.5,609.68,472.13
2016,10,15,15,0,728.0,101.0,1.2,21.0,455.0,563.31,438.49
2016,10,15,15,15,701.0,96.5,1.15,20.5,411.5,510.98,399.63
2016,10,15,15,30,674.0,92.0,1.1,20.0,368.0,459.16,359.95
2016,10,15,15,45,628.5,88.0,1.1,20.0,320.5,399.98,312.97
2016,10,15,16,0,583.0,84.0,1.1,20.0,273.0,343.79,267.0
2016,10,15,16,15,527.5,76.0,1.0,19.5,225.0,283.15,216.7
2016,10,15,16,30,472.0,68.0,0.9,19.0,177.0,227.45,169.34
2016,10,15,16,45,385.0,57.0,0.8,18.5,131.5,165.11,117.24
2016,10,15,17,0,298.0,46.0,0.7,18.0,86.0,113.6,74.59
2016,10,15,17,15,179.5,29.5,0.75,17.5,50.5,60.69,30.14
2016,10,15,17,30,61.0,13.0,0.8,17.0,15.0,18.1,0.0
2016,10,15,17,45,30.5,6.5,0.85,16.5,7.5,0.0,0.0
2016,10,15,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,45,121.5,17.0,0.4,12.5,29.0,31.04,0.0
2016,10,16,7,0,243.0,34.0,0.4,13.0,58.0,80.1,47.12
2016,10,16,7,15,339.5,46.5,0.5,13.5,101.5,129.35,88.82
2016,10,16,7,30,436.0,59.0,0.6,14.0,145.0,189.3,139.23
2016,10,16,7,45,504.0,67.0,0.75,14.5,193.0,245.5,188.0
2016,10,16,8,0,572.0,75.0,0.9,15.0,241.0,308.23,241.59
2016,10,16,8,15,614.5,81.0,1.05,16.0,288.5,363.78,288.21
2016,10,16,8,30,657.0,87.0,1.2,17.0,336.0,422.31,335.73
2016,10,16,8,45,690.5,90.5,1.35,18.0,381.0,475.9,378.03
2016,10,16,9,0,724.0,94.0,1.5,19.0,426.0,530.78,419.98
2016,10,16,9,15,745.5,97.5,1.55,19.0,466.0,579.1,456.94
2016,10,16,9,30,767.0,101.0,1.6,19.0,506.0,625.34,491.59
2016,10,16,9,45,802.5,95.5,1.65,19.5,544.5,672.33,525.18
2016,10,16,10,0,838.0,90.0,1.7,20.0,583.0,718.92,556.26
2016,10,16,10,15,848.5,91.5,1.7,20.5,611.0,753.61,578.1
2016,10,16,10,30,859.0,93.0,1.7,21.0,639.0,781.63,595.18
2016,10,16,10,45,864.5,94.5,1.75,21.5,660.0,807.02,610.87
2016,10,16,11,0,870.0,96.0,1.8,22.0,681.0,829.43,624.51
2016,10,16,11,15,874.0,97.0,1.75,22.0,694.5,846.9,635.06
2016,10,16,11,30,878.0,98.0,1.7,22.0,708.0,861.09,643.48
2016,10,16,11,45,878.5,98.5,1.7,22.5,713.0,868.37,646.7
2016,10,16,12,0,879.0,99.0,1.7,23.0,718.0,872.19,647.8
2016,10,16,12,15,878.0,99.0,1.7,23.0,715.0,870.69,646.78
2016,10,16,12,30,877.0,99.0,1.7,23.0,712.0,865.73,643.67
2016,10,16,12,45,873.5,98.5,1.7,23.0,701.0,854.66,636.64
2016,10,16,13,0,870.0,98.0,1.7,23.0,690.0,840.25,627.56
2016,10,16,13,15,864.0,97.0,1.7,23.0,671.5,820.01,614.65
2016,10,16,13,30,858.0,96.0,1.7,23.0,653.0,796.73,599.76
2016,10,16,13,45,598.5,176.0,1.7,23.5,557.0,668.65,509.02
2016,10,16,14,0,339.0,256.0,1.7,24.0,461.0,533.02,406.94
2016,10,16,14,15,575.5,172.5,1.7,23.5,498.0,608.89,468.97
2016,10,16,14,30,812.0,89.0,1.7,23.0,535.0,661.16,511.17
2016,10,16,14,45,792.5,86.5,1.75,23.0,496.0,615.1,477.38
2016,10,16,15,0,773.0,84.0,1.8,23.0,457.0,568.13,442.84
2016,10,16,15,15,748.0,80.5,1.75,22.5,413.5,516.35,404.05
2016,10,16,15,30,723.0,77.0,1.7,22.0,370.0,464.77,364.18
2016,10,16,15,45,686.0,73.0,1.7,22.0,323.0,408.59,318.97
2016,10,16,16,0,649.0,69.0,1.7,22.0,276.0,353.46,273.24
2016,10,16,16,15,596.0,62.5,1.55,21.5,227.5,292.25,221.9
2016,10,16,16,30,543.0,56.0,1.4,21.0,179.0,235.63,173.19
2016,10,16,16,45,460.5,47.0,1.25,20.5,133.0,173.86,120.91
2016,10,16,17,0,378.0,38.0,1.1,20.0,87.0,120.87,76.42
2016,10,16,17,15,242.0,25.0,1.1,19.0,51.0,64.19,28.13
2016,10,16,17,30,106.0,12.0,1.1,18.0,15.0,20.74,0.0
2016,10,16,17,45,53.0,6.0,1.1,17.5,7.5,0.0,0.0
2016,10,16,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,6,45,140.0,15.0,1.1,14.5,28.0,29.24,0.0
2016,10,17,7,0,280.0,30.0,1.2,15.0,56.0,81.97,46.0
2016,10,17,7,15,378.0,41.0,1.2,15.5,99.5,131.71,88.6
2016,10,17,7,30,476.0,52.0,1.2,16.0,143.0,192.42,139.81
2016,10,17,7,45,541.5,59.0,1.25,16.5,191.5,248.61,188.84
2016,10,17,8,0,607.0,66.0,1.3,17.0,240.0,311.03,242.29
2016,10,17,8,15,648.5,71.0,1.4,17.5,287.5,366.6,289.54
2016,10,17,8,30,690.0,76.0,1.5,18.0,335.0,425.0,337.61
2016,10,17,8,45,720.0,80.0,1.6,19.0,379.5,477.44,379.04
2016,10,17,9,0,750.0,84.0,1.7,20.0,424.0,531.91,420.54
2016,10,17,9,15,770.5,87.0,1.7,20.5,464.5,579.94,456.27
2016,10,17,9,30,791.0,90.0,1.7,21.0,505.0,627.35,490.48
2016,10,17,9,45,804.0,93.0,1.7,22.0,539.0,668.63,518.04
2016,10,17,10,0,817.0,96.0,1.7,23.0,573.0,708.17,542.55
2016,10,17,10,15,827.5,98.0,1.6,23.5,601.5,742.73,563.37
2016,10,17,10,30,838.0,100.0,1.5,24.0,630.0,774.95,582.18
2016,10,17,10,45,841.5,103.0,1.45,24.5,650.0,800.08,596.4
2016,10,17,11,0,845.0,106.0,1.4,25.0,670.0,822.21,608.53
2016,10,17,11,15,849.5,106.5,1.4,25.0,683.0,839.26,619.07
2016,10,17,11,30,854.0,107.0,1.4,25.0,696.0,853.12,627.62
2016,10,17,11,45,851.0,109.5,1.45,25.0,700.0,859.49,632.01
2016,10,17,12,0,848.0,112.0,1.5,25.0,704.0,862.43,634.36
2016,10,17,12,15,847.0,111.5,1.55,25.0,701.0,860.35,633.57
2016,10,17,12,30,846.0,111.0,1.6,25.0,698.0,854.89,630.72
2016,10,17,12,45,861.0,101.5,1.7,25.5,691.0,844.58,624.11
2016,10,17,13,0,876.0,92.0,1.8,26.0,684.0,835.75,618.58
2016,10,17,13,15,870.0,91.0,1.85,26.0,665.5,815.4,606.09
2016,10,17,13,30,864.0,90.0,1.9,26.0,647.0,792.0,591.64
2016,10,17,13,45,601.0,172.0,1.95,26.0,552.0,664.38,503.06
2016,10,17,14,0,338.0,254.0,2.0,26.0,457.0,529.15,402.43
2016,10,17,14,15,575.0,170.0,2.0,25.5,492.5,603.95,463.51
2016,10,17,14,30,812.0,86.0,2.0,25.0,528.0,655.09,504.93
2016,10,17,14,45,786.0,86.0,2.0,25.0,488.0,607.7,469.75
2016,10,17,15,0,760.0,86.0,2.0,25.0,448.0,559.86,434.21
2016,10,17,15,15,734.0,82.0,1.9,24.5,404.5,507.62,394.98
2016,10,17,15,30,708.0,78.0,1.8,24.0,361.0,456.83,355.63
2016,10,17,15,45,665.0,74.5,1.75,24.0,314.0,398.22,308.65
2016,10,17,16,0,622.0,71.0,1.7,24.0,267.0,342.32,262.55
2016,10,17,16,15,567.5,64.5,1.55,23.0,219.0,282.15,212.86
2016,10,17,16,30,513.0,58.0,1.4,22.0,171.0,226.77,165.85
2016,10,17,16,45,427.5,48.0,1.25,21.5,126.0,165.12,114.16
2016,10,17,17,0,342.0,38.0,1.1,21.0,81.0,112.65,70.6
2016,10,17,17,15,207.5,24.0,1.1,20.5,46.5,57.21,22.19
2016,10,17,17,30,73.0,10.0,1.1,20.0,12.0,15.79,0.0
2016,10,17,17,45,36.5,5.0,1.15,19.5,6.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,6,45,155.5,14.0,1.35,14.5,28.0,29.63,0.0
2016,10,18,7,0,311.0,28.0,1.5,15.0,56.0,84.53,45.86
2016,10,18,7,15,410.5,37.5,1.6,15.5,100.0,134.55,89.51
2016,10,18,7,30,510.0,47.0,1.7,16.0,144.0,195.65,141.45
2016,10,18,7,45,575.5,53.0,1.8,16.5,192.5,252.35,191.47
2016,10,18,8,0,641.0,59.0,1.9,17.0,241.0,315.24,245.98
2016,10,18,8,15,681.0,64.0,2.05,17.5,288.5,370.82,293.92
2016,10,18,8,30,721.0,69.0,2.2,18.0,336.0,429.88,343.21
2016,10,18,8,45,751.5,71.5,2.4,19.0,381.0,483.35,386.21
2016,10,18,9,0,782.0,74.0,2.6,20.0,426.0,537.66,428.47
2016,10,18,9,15,801.5,76.5,2.75,20.5,466.5,585.67,465.39
2016,10,18,9,30,821.0,79.0,2.9,21.0,507.0,632.9,500.81
2016,10,18,9,45,840.5,79.0,3.05,22.0,542.5,672.84,528.26
2016,10,18,10,0,860.0,79.0,3.2,23.0,578.0,714.52,555.69
2016,10,18,10,15,869.5,80.5,3.2,23.5,606.0,748.65,577.75
2016,10,18,10,30,879.0,82.0,3.2,24.0,634.0,780.26,597.84
2016,10,18,10,45,883.0,84.0,3.25,24.5,654.5,805.31,613.44
2016,10,18,11,0,887.0,86.0,3.3,25.0,675.0,827.24,626.89
2016,10,18,11,15,891.0,87.0,3.3,25.0,688.0,844.82,638.34
2016,10,18,11,30,895.0,88.0,3.3,25.0,701.0,859.08,647.62
2016,10,18,11,45,893.5,89.5,3.3,25.5,705.5,865.78,650.57
2016,10,18,12,0,892.0,91.0,3.3,26.0,710.0,868.96,651.3
2016,10,18,12,15,891.0,91.0,3.25,26.0,707.5,867.37,649.92
2016,10,18,12,30,890.0,91.0,3.2,26.0,705.0,862.28,646.34
2016,10,18,12,45,884.0,91.5,3.2,26.0,693.5,850.06,638.35
2016,10,18,13,0,878.0,92.0,3.2,26.0,682.0,834.53,628.26
2016,10,18,13,15,872.0,91.0,3.2,26.0,663.0,814.15,614.91
2016,10,18,13,30,866.0,90.0,3.2,26.0,644.0,790.71,599.52
2016,10,18,13,45,853.5,90.0,3.2,26.5,617.5,760.46,578.24
2016,10,18,14,0,841.0,90.0,3.2,27.0,591.0,731.7,558.06
2016,10,18,14,15,827.5,88.0,3.15,26.5,558.0,693.66,533.14
2016,10,18,14,30,814.0,86.0,3.1,26.0,525.0,653.72,506.4
2016,10,18,14,45,791.5,84.5,3.05,26.0,485.5,606.92,471.72
2016,10,18,15,0,769.0,83.0,3.0,26.0,446.0,559.44,435.8
2016,10,18,15,15,743.0,79.5,2.8,25.5,402.5,507.47,396.11
2016,10,18,15,30,717.0,76.0,2.6,25.0,359.0,455.81,355.53
2016,10,18,15,45,680.0,71.5,2.45,25.0,312.5,399.7,309.86
2016,10,18,16,0,643.0,67.0,2.3,25.0,266.0,344.63,263.85
2016,10,18,16,15,589.0,60.5,2.1,24.0,218.0,283.79,213.32
2016,10,18,16,30,535.0,54.0,1.9,23.0,170.0,227.67,165.43
2016,10,18,16,45,453.5,44.5,1.75,22.5,124.5,166.67,113.96
2016,10,18,17,0,372.0,35.0,1.6,22.0,79.0,114.39,70.14
2016,10,18,17,15,186.0,17.5,1.6,21.5,39.5,46.57,13.87
2016,10,18,17,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,6,45,136.5,14.5,1.1,15.5,26.0,27.98,0.0
2016,10,19,7,0,273.0,29.0,1.2,16.0,52.0,78.84,41.88
2016,10,19,7,15,375.0,40.0,1.25,16.5,96.0,128.84,85.52
2016,10,19,7,30,477.0,51.0,1.3,17.0,140.0,190.02,136.84
2016,10,19,7,45,543.0,58.5,1.4,17.5,188.0,246.61,186.16
2016,10,19,8,0,609.0,66.0,1.5,18.0,236.0,309.48,240.04
2016,10,19,8,15,651.0,71.5,1.4,18.5,283.5,365.65,287.34
2016,10,19,8,30,693.0,77.0,1.3,19.0,331.0,424.67,335.13
2016,10,19,8,45,725.0,80.0,1.25,20.0,376.0,478.1,376.41
2016,10,19,9,0,757.0,83.0,1.2,21.0,421.0,531.39,415.92
2016,10,19,9,15,777.5,86.0,1.25,22.0,461.5,579.49,450.66
2016,10,19,9,30,798.0,89.0,1.3,23.0,502.0,626.94,483.8
2016,10,19,9,45,825.0,87.0,1.4,24.0,538.5,672.37,514.78
2016,10,19,10,0,852.0,85.0,1.5,25.0,575.0,713.17,540.52
2016,10,19,10,15,862.0,86.5,1.35,25.5,603.5,747.36,560.13
2016,10,19,10,30,872.0,88.0,1.2,26.0,632.0,779.08,577.54
2016,10,19,10,45,878.0,89.5,1.1,26.5,652.5,804.93,591.19
2016,10,19,11,0,884.0,91.0,1.0,27.0,673.0,827.77,602.65
2016,10,19,11,15,888.0,91.5,0.9,27.0,686.5,844.69,611.31
2016,10,19,11,30,892.0,92.0,0.8,27.0,700.0,858.29,617.81
2016,10,19,11,45,892.0,93.0,0.7,27.5,704.5,865.65,619.12
2016,10,19,12,0,892.0,94.0,0.6,28.0,709.0,869.5,618.32
2016,10,19,12,15,891.0,94.0,0.65,28.0,706.0,867.88,618.18
2016,10,19,12,30,890.0,94.0,0.7,28.0,703.0,862.76,616.04
2016,10,19,12,45,887.0,93.0,0.75,28.5,692.0,851.37,608.86
2016,10,19,13,0,884.0,92.0,0.8,29.0,681.0,836.61,599.69
2016,10,19,13,15,877.5,91.0,0.85,28.5,662.0,815.72,589.01
2016,10,19,13,30,871.0,90.0,0.9,28.0,643.0,791.77,576.31
2016,10,19,13,45,859.5,89.5,1.0,28.0,616.5,761.65,558.94
2016,10,19,14,0,848.0,89.0,1.1,28.0,590.0,732.94,542.25
2016,10,19,14,15,834.5,87.0,1.1,28.0,557.0,694.73,517.75
2016,10,19,14,30,821.0,85.0,1.1,28.0,524.0,654.6,491.47
2016,10,19,14,45,800.0,83.0,1.1,28.0,484.5,608.03,458.84
2016,10,19,15,0,779.0,81.0,1.1,28.0,445.0,560.65,424.81
2016,10,19,15,15,753.0,77.5,1.05,27.5,401.5,508.37,386.73
2016,10,19,15,30,727.0,74.0,1.0,27.0,358.0,456.37,347.6
2016,10,19,15,45,688.5,69.5,1.0,27.0,310.5,399.21,302.91
2016,10,19,16,0,650.0,65.0,1.0,27.0,263.0,343.27,257.73
2016,10,19,16,15,594.5,58.5,0.95,26.0,215.0,281.75,207.95
2016,10,19,16,30,539.0,52.0,0.9,25.0,167.0,225.1,160.68
2016,10,19,16,45,451.0,43.0,0.9,24.5,121.5,163.12,109.54
2016,10,19,17,0,363.0,34.0,0.9,24.0,76.0,110.58,66.31
2016,10,19,17,15,181.5,17.0,0.9,23.0,38.0,44.57,9.52
2016,10,19,17,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
