Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,9,45,0.0,70.5,6.45,17.5,70.5,68.15,51.65
2016,11,29,10,0,0.0,34.0,6.4,18.0,34.0,32.83,21.94
2016,11,29,10,15,0.0,51.0,6.3,18.0,51.0,49.27,35.65
2016,11,29,10,30,0.0,68.0,6.2,18.0,68.0,65.74,49.28
2016,11,29,10,45,0.0,74.0,6.1,18.5,74.0,71.55,53.91
2016,11,29,11,0,0.0,80.0,6.0,19.0,80.0,77.37,58.53
2016,11,29,11,15,0.0,44.5,5.85,19.0,44.5,43.0,30.08
2016,11,29,11,30,0.0,9.0,5.7,19.0,9.0,8.69,1.57
2016,11,29,11,45,0.0,9.0,5.6,19.0,9.0,8.69,1.57
2016,11,29,12,0,0.0,9.0,5.5,19.0,9.0,8.69,1.57
2016,11,29,12,15,0.0,10.5,5.4,19.0,10.5,10.14,2.78
2016,11,29,12,30,0.0,12.0,5.3,19.0,12.0,11.59,3.99
2016,11,29,12,45,0.0,53.0,5.25,19.0,53.0,51.22,36.88
2016,11,29,13,0,0.0,94.0,5.2,19.0,94.0,91.18,69.81
2016,11,29,13,15,0.0,91.0,5.15,19.0,91.0,88.21,67.41
2016,11,29,13,30,0.0,88.0,5.1,19.0,88.0,85.25,65.06
2016,11,29,13,45,251.5,116.5,5.1,19.5,228.5,296.73,242.81
2016,11,29,14,0,503.0,145.0,5.1,20.0,369.0,490.64,397.85
2016,11,29,14,15,251.5,124.5,4.9,19.5,236.5,292.66,237.95
2016,11,29,14,30,0.0,104.0,4.7,19.0,104.0,102.24,79.38
2016,11,29,14,45,0.0,94.0,4.55,19.0,94.0,92.24,71.39
2016,11,29,15,0,0.0,84.0,4.4,19.0,84.0,82.28,63.22
2016,11,29,15,15,316.5,70.5,4.1,18.5,153.0,232.9,188.2
2016,11,29,15,30,633.0,57.0,3.8,18.0,222.0,340.44,270.7
2016,11,29,15,45,558.0,54.0,3.5,18.0,180.0,280.12,217.76
2016,11,29,16,0,483.0,51.0,3.2,18.0,138.0,225.3,169.48
2016,11,29,16,15,391.0,41.5,3.05,17.5,99.5,164.98,117.74
2016,11,29,16,30,299.0,32.0,2.9,17.0,61.0,113.31,71.81
2016,11,29,16,45,149.5,16.0,2.75,17.0,30.5,48.54,0.0
2016,11,29,17,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,7.5,2.65,14.0,7.5,7.37,0.0
2016,11,30,7,30,0.0,15.0,2.8,14.0,15.0,14.57,0.0
2016,11,30,7,45,34.0,32.0,3.0,14.5,36.5,44.84,26.99
2016,11,30,8,0,68.0,49.0,3.2,15.0,58.0,74.06,53.32
2016,11,30,8,15,89.0,67.0,3.2,15.0,83.5,103.48,79.02
2016,11,30,8,30,110.0,85.0,3.2,15.0,109.0,134.74,106.24
2016,11,30,8,45,124.5,102.5,3.25,15.5,135.0,164.46,131.85
2016,11,30,9,0,139.0,120.0,3.3,16.0,161.0,195.27,157.92
2016,11,30,9,15,150.5,135.5,3.45,16.0,185.0,223.2,181.55
2016,11,30,9,30,162.0,151.0,3.6,16.0,209.0,251.74,205.37
2016,11,30,9,45,133.0,165.5,3.75,16.5,216.5,256.6,208.73
2016,11,30,10,0,104.0,180.0,3.9,17.0,224.0,252.74,204.78
2016,11,30,10,15,135.5,193.0,4.05,17.5,254.0,296.24,239.84
2016,11,30,10,30,167.0,206.0,4.2,18.0,284.0,334.6,270.36
2016,11,30,10,45,283.5,199.5,4.35,18.5,338.0,416.81,336.95
2016,11,30,11,0,400.0,193.0,4.5,19.0,392.0,495.47,399.63
2016,11,30,11,15,425.5,193.0,4.55,19.0,410.0,527.79,424.59
2016,11,30,11,30,451.0,193.0,4.6,19.0,428.0,551.29,443.01
2016,11,30,11,45,251.5,209.5,4.65,19.0,341.0,419.58,337.29
2016,11,30,12,0,52.0,226.0,4.7,19.0,254.0,276.37,219.75
2016,11,30,12,15,72.5,232.0,4.75,19.0,270.5,298.28,238.03
2016,11,30,12,30,93.0,238.0,4.8,19.0,287.0,320.03,255.79
2016,11,30,12,45,102.5,235.5,4.85,19.5,288.5,323.62,258.48
2016,11,30,13,0,112.0,233.0,4.9,20.0,290.0,326.82,260.91
2016,11,30,13,15,100.0,223.5,4.8,20.0,273.5,306.43,244.62
2016,11,30,13,30,88.0,214.0,4.7,20.0,257.0,286.21,228.5
2016,11,30,13,45,105.0,205.0,4.65,20.0,254.0,285.98,228.94
2016,11,30,14,0,122.0,196.0,4.6,20.0,251.0,291.7,233.95
2016,11,30,14,15,195.0,178.0,4.45,20.0,258.0,312.46,251.82
2016,11,30,14,30,268.0,160.0,4.3,20.0,265.0,334.93,270.35
2016,11,30,14,45,256.0,146.5,4.2,20.0,239.5,304.28,245.28
2016,11,30,15,0,244.0,133.0,4.1,20.0,214.0,273.84,220.19
2016,11,30,15,15,229.5,117.0,4.0,19.5,185.5,239.72,192.07
2016,11,30,15,30,215.0,101.0,3.9,19.0,157.0,206.29,163.93
2016,11,30,15,45,186.0,85.0,3.85,19.0,127.0,168.27,131.35
2016,11,30,16,0,157.0,69.0,3.8,19.0,97.0,132.6,100.51
2016,11,30,16,15,119.0,51.5,3.8,18.5,69.5,95.15,68.6
2016,11,30,16,30,81.0,34.0,3.8,18.0,42.0,61.19,38.76
2016,11,30,16,45,40.5,17.0,3.85,18.0,21.0,27.15,0.0
2016,11,30,17,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,5.0,17.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,15,140.0,8.0,1.45,6.5,13.5,24.58,0.0
2016,12,1,7,30,280.0,16.0,1.6,7.0,27.0,62.78,0.0
2016,12,1,7,45,415.0,25.0,1.75,7.5,66.0,125.52,75.07
2016,12,1,8,0,550.0,34.0,1.9,8.0,105.0,193.13,138.66
2016,12,1,8,15,622.0,39.5,2.1,8.5,149.0,249.69,190.87
2016,12,1,8,30,694.0,45.0,2.3,9.0,193.0,311.89,247.28
2016,12,1,8,45,739.5,49.0,2.5,9.5,236.5,366.74,297.15
2016,12,1,9,0,785.0,53.0,2.7,10.0,280.0,423.85,347.56
2016,12,1,9,15,814.0,55.5,2.8,10.5,319.5,472.92,390.02
2016,12,1,9,30,843.0,58.0,2.9,11.0,359.0,522.04,431.23
2016,12,1,9,45,865.5,59.5,3.0,11.5,394.0,562.87,464.85
2016,12,1,10,0,888.0,61.0,3.1,12.0,429.0,605.5,498.89
2016,12,1,10,15,901.5,62.5,3.15,12.0,457.5,641.09,527.44
2016,12,1,10,30,915.0,64.0,3.2,12.0,486.0,674.51,553.79
2016,12,1,10,45,924.0,65.0,3.25,12.5,507.5,701.88,572.98
2016,12,1,11,0,933.0,66.0,3.3,13.0,529.0,726.44,589.82
2016,12,1,11,15,938.0,66.5,3.35,13.0,542.5,744.59,602.94
2016,12,1,11,30,943.0,67.0,3.4,13.0,556.0,759.51,613.75
2016,12,1,11,45,945.0,67.5,3.5,13.5,562.5,768.9,619.67
2016,12,1,12,0,947.0,68.0,3.6,14.0,569.0,774.85,623.17
2016,12,1,12,15,946.0,67.5,3.65,14.0,567.0,773.94,622.67
2016,12,1,12,30,945.0,67.0,3.7,14.0,565.0,769.54,619.75
2016,12,1,12,45,940.0,67.0,3.75,14.5,555.0,759.37,611.55
2016,12,1,13,0,935.0,67.0,3.8,15.0,545.0,745.86,601.01
2016,12,1,13,15,928.0,66.5,3.8,15.0,528.0,727.12,587.59
2016,12,1,13,30,921.0,66.0,3.8,15.0,511.0,705.32,571.93
2016,12,1,13,45,910.0,64.5,3.8,15.0,486.5,676.8,551.15
2016,12,1,14,0,899.0,63.0,3.8,15.0,462.0,645.72,527.05
2016,12,1,14,15,883.5,61.5,3.7,15.0,431.0,609.56,498.12
2016,12,1,14,30,868.0,60.0,3.6,15.0,400.0,571.55,467.16
2016,12,1,14,45,845.5,57.0,3.5,15.0,363.0,526.41,429.93
2016,12,1,15,0,823.0,54.0,3.4,15.0,326.0,483.15,393.18
2016,12,1,15,15,789.0,51.0,3.05,14.0,285.0,431.1,349.36
2016,12,1,15,30,755.0,48.0,2.7,13.0,244.0,379.82,304.77
2016,12,1,15,45,703.0,43.5,2.35,12.5,200.0,321.24,252.63
2016,12,1,16,0,651.0,39.0,2.0,12.0,156.0,265.89,202.14
2016,12,1,16,15,561.0,32.5,1.85,11.0,113.0,201.42,145.12
2016,12,1,16,30,471.0,26.0,1.7,10.0,70.0,144.97,92.16
2016,12,1,16,45,235.5,13.0,1.55,9.0,35.0,60.21,0.0
2016,12,1,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,7,15,130.5,7.5,1.05,0.5,12.5,7.37,0.0
2016,12,2,7,30,261.0,15.0,1.2,1.0,25.0,58.02,0.0
2016,12,2,7,45,392.5,24.0,1.4,2.0,62.5,118.27,70.13
2016,12,2,8,0,524.0,33.0,1.6,3.0,100.0,183.82,133.66
2016,12,2,8,15,597.5,39.0,1.7,3.5,143.0,239.87,186.02
2016,12,2,8,30,671.0,45.0,1.8,4.0,186.0,301.82,242.82
2016,12,2,8,45,715.5,49.5,1.9,5.0,229.0,355.68,291.86
2016,12,2,9,0,760.0,54.0,2.0,6.0,272.0,411.78,341.22
2016,12,2,9,15,790.0,57.0,2.1,6.5,311.0,460.87,384.06
2016,12,2,9,30,820.0,60.0,2.2,7.0,350.0,510.17,425.76
2016,12,2,9,45,840.5,62.0,2.3,8.0,384.5,552.8,460.19
2016,12,2,10,0,861.0,64.0,2.4,9.0,419.0,590.91,490.14
2016,12,2,10,15,875.5,65.5,2.45,9.0,447.0,626.38,518.74
2016,12,2,10,30,890.0,67.0,2.5,9.0,475.0,659.8,545.23
2016,12,2,10,45,899.0,68.5,2.55,9.5,496.5,687.24,564.97
2016,12,2,11,0,908.0,70.0,2.6,10.0,518.0,711.96,582.07
2016,12,2,11,15,914.0,70.5,2.7,10.0,532.5,730.51,595.85
2016,12,2,11,30,920.0,71.0,2.8,10.0,547.0,745.94,607.42
2016,12,2,11,45,922.0,71.5,2.9,10.5,553.5,755.23,613.4
2016,12,2,12,0,924.0,72.0,3.0,11.0,560.0,761.17,617.03
2016,12,2,12,15,924.0,72.0,3.05,11.0,558.5,761.66,617.6
2016,12,2,12,30,924.0,72.0,3.1,11.0,557.0,758.74,615.8
2016,12,2,12,45,925.5,70.0,3.2,11.5,548.5,751.16,609.8
2016,12,2,13,0,927.0,68.0,3.3,12.0,540.0,740.18,601.39
2016,12,2,13,15,920.0,67.0,3.3,12.0,523.0,721.08,587.59
2016,12,2,13,30,913.0,66.0,3.3,12.0,506.0,698.95,571.58
2016,12,2,13,45,902.5,64.5,3.35,12.0,482.0,671.04,551.34
2016,12,2,14,0,892.0,63.0,3.4,12.0,458.0,640.57,527.64
2016,12,2,14,15,876.5,61.5,3.35,12.0,427.0,604.72,498.85
2016,12,2,14,30,861.0,60.0,3.3,12.0,396.0,567.04,468.02
2016,12,2,14,45,839.0,57.5,3.25,12.0,360.0,523.1,431.5
2016,12,2,15,0,817.0,55.0,3.2,12.0,324.0,481.01,395.42
2016,12,2,15,15,783.0,51.5,2.85,11.5,283.0,428.71,350.32
2016,12,2,15,30,749.0,48.0,2.5,11.0,242.0,377.2,304.62
2016,12,2,15,45,696.0,44.0,2.15,10.5,198.5,319.16,252.61
2016,12,2,16,0,643.0,40.0,1.8,10.0,155.0,264.38,202.34
2016,12,2,16,15,553.5,33.0,1.7,9.0,112.5,199.94,145.08
2016,12,2,16,30,464.0,26.0,1.6,8.0,70.0,143.49,91.79
2016,12,2,16,45,232.0,13.0,1.5,7.0,35.0,59.66,0.0
2016,12,2,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,11.5,1.0,0.5,11.5,0.0,0.0
2016,12,3,7,30,0.0,23.0,1.0,1.0,23.0,22.61,0.0
2016,12,3,7,45,246.5,29.5,1.0,1.5,60.0,92.95,54.63
2016,12,3,8,0,493.0,36.0,1.0,2.0,97.0,179.62,130.85
2016,12,3,8,15,568.5,42.5,1.25,2.5,140.0,234.96,182.4
2016,12,3,8,30,644.0,49.0,1.5,3.0,183.0,294.61,237.29
2016,12,3,8,45,597.0,62.5,1.8,4.0,207.5,322.02,265.59
2016,12,3,9,0,550.0,76.0,2.1,5.0,232.0,341.92,285.8
2016,12,3,9,15,583.0,80.0,2.05,5.5,266.0,385.36,323.84
2016,12,3,9,30,616.0,84.0,2.0,6.0,300.0,429.75,361.39
2016,12,3,9,45,728.0,77.5,2.0,6.5,357.5,507.14,424.95
2016,12,3,10,0,840.0,71.0,2.0,7.0,415.0,587.92,489.37
2016,12,3,10,15,854.0,73.0,1.9,7.0,443.0,623.34,516.72
2016,12,3,10,30,868.0,75.0,1.8,7.0,471.0,656.73,542.12
2016,12,3,10,45,697.5,117.0,1.7,7.0,444.5,611.81,504.46
2016,12,3,11,0,527.0,159.0,1.6,7.0,418.0,550.92,454.53
2016,12,3,11,15,497.0,171.5,1.5,7.0,421.5,552.01,454.63
2016,12,3,11,30,467.0,184.0,1.4,7.0,425.0,550.4,451.99
2016,12,3,11,45,685.5,131.0,1.35,7.5,489.0,657.22,536.24
2016,12,3,12,0,904.0,78.0,1.3,8.0,553.0,752.11,604.9
2016,12,3,12,15,552.5,157.5,1.3,8.0,447.5,589.39,479.43
2016,12,3,12,30,201.0,237.0,1.3,8.0,342.0,405.42,331.18
2016,12,3,12,45,218.5,231.0,1.3,8.0,343.5,409.87,336.59
2016,12,3,13,0,236.0,225.0,1.3,8.0,345.0,413.31,339.82
2016,12,3,13,15,175.5,219.5,1.3,8.0,307.0,362.02,298.03
2016,12,3,13,30,115.0,214.0,1.3,8.0,269.0,312.12,257.16
2016,12,3,13,45,110.0,203.0,1.3,8.5,254.0,294.27,242.72
2016,12,3,14,0,105.0,192.0,1.3,9.0,239.0,269.45,222.41
2016,12,3,14,15,286.0,159.0,1.3,8.5,273.5,352.33,293.4
2016,12,3,14,30,467.0,126.0,1.3,8.0,308.0,417.2,347.13
2016,12,3,14,45,447.5,118.0,1.3,8.0,279.0,381.64,317.12
2016,12,3,15,0,428.0,110.0,1.3,8.0,250.0,346.2,287.3
2016,12,3,15,15,410.0,97.5,1.15,7.5,218.0,306.8,253.68
2016,12,3,15,30,392.0,85.0,1.0,7.0,186.0,267.87,219.58
2016,12,3,15,45,355.5,73.0,0.9,7.0,152.0,223.27,179.86
2016,12,3,16,0,319.0,61.0,0.8,7.0,118.0,181.35,141.85
2016,12,3,16,15,270.0,46.5,0.75,6.5,85.0,136.07,101.33
2016,12,3,16,30,221.0,32.0,0.7,6.0,52.0,95.37,62.74
2016,12,3,16,45,110.5,16.0,0.7,5.5,26.0,40.78,0.0
2016,12,3,17,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,4.0,0.75,2.0,4.0,0.0,0.0
2016,12,4,7,30,0.0,8.0,0.9,2.0,8.0,7.86,0.0
2016,12,4,7,45,0.0,22.0,1.05,2.0,22.0,21.45,9.72
2016,12,4,8,0,0.0,36.0,1.2,2.0,36.0,35.74,24.97
2016,12,4,8,15,0.0,53.5,1.2,2.0,53.5,53.75,41.46
2016,12,4,8,30,0.0,71.0,1.2,2.0,71.0,71.64,57.67
2016,12,4,8,45,4.0,86.5,1.25,2.5,87.5,88.88,72.97
2016,12,4,9,0,8.0,102.0,1.3,3.0,104.0,106.5,88.37
2016,12,4,9,15,13.0,116.0,1.3,3.0,120.5,123.32,103.04
2016,12,4,9,30,18.0,130.0,1.3,3.0,137.0,140.59,117.93
2016,12,4,9,45,19.5,142.0,1.3,3.5,150.0,154.1,129.17
2016,12,4,10,0,21.0,154.0,1.3,4.0,163.0,167.75,140.38
2016,12,4,10,15,35.5,171.0,1.25,4.0,187.0,201.49,168.92
2016,12,4,10,30,50.0,188.0,1.2,4.0,211.0,230.33,192.97
2016,12,4,10,45,31.5,182.5,1.2,4.5,197.0,212.07,176.65
2016,12,4,11,0,13.0,177.0,1.2,5.0,183.0,186.67,154.54
2016,12,4,11,15,29.0,195.0,1.15,5.0,209.5,224.56,186.41
2016,12,4,11,30,45.0,213.0,1.1,5.0,236.0,256.45,212.71
2016,12,4,11,45,69.0,224.0,1.05,5.5,260.0,286.47,237.1
2016,12,4,12,0,93.0,235.0,1.0,6.0,284.0,316.72,261.34
2016,12,4,12,15,64.5,223.5,0.95,6.0,257.5,282.8,232.92
2016,12,4,12,30,36.0,212.0,0.9,6.0,231.0,248.93,204.75
2016,12,4,12,45,18.0,168.5,0.85,6.0,178.0,180.98,148.7
2016,12,4,13,0,0.0,125.0,0.8,6.0,125.0,122.76,99.79
2016,12,4,13,15,0.0,106.5,0.85,5.5,106.5,103.92,84.27
2016,12,4,13,30,0.0,88.0,0.9,5.0,88.0,85.28,68.62
2016,12,4,13,45,0.0,99.5,1.0,5.0,99.5,97.0,78.85
2016,12,4,14,0,0.0,111.0,1.1,5.0,111.0,108.98,89.24
2016,12,4,14,15,5.5,126.0,1.15,5.0,128.5,128.33,106.07
2016,12,4,14,30,11.0,141.0,1.2,5.0,146.0,148.03,123.09
2016,12,4,14,45,8.0,129.0,1.3,5.0,132.5,133.94,111.14
2016,12,4,15,0,5.0,117.0,1.4,5.0,119.0,120.13,99.41
2016,12,4,15,15,2.5,102.0,1.35,4.5,103.0,103.56,85.29
2016,12,4,15,30,0.0,87.0,1.3,4.0,87.0,87.23,71.18
2016,12,4,15,45,0.0,71.0,1.3,4.0,71.0,71.0,56.8
2016,12,4,16,0,0.0,55.0,1.3,4.0,55.0,54.76,42.23
2016,12,4,16,15,0.0,39.0,1.2,4.0,39.0,38.47,27.49
2016,12,4,16,30,0.0,23.0,1.1,4.0,23.0,22.21,12.29
2016,12,4,16,45,0.0,11.5,1.05,4.0,11.5,11.09,0.0
2016,12,4,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,9.0,0.5,3.5,9.0,0.0,0.0
2016,12,5,7,30,0.0,18.0,0.5,4.0,18.0,17.69,0.0
2016,12,5,7,45,205.0,27.0,0.55,4.5,51.5,79.64,42.19
2016,12,5,8,0,410.0,36.0,0.6,5.0,85.0,155.67,111.24
2016,12,5,8,15,489.5,43.5,0.55,5.0,125.5,208.96,159.68
2016,12,5,8,30,569.0,51.0,0.5,5.0,166.0,269.06,213.24
2016,12,5,8,45,622.0,56.0,0.5,5.5,207.5,322.0,260.24
2016,12,5,9,0,675.0,61.0,0.5,6.0,249.0,378.18,308.53
2016,12,5,9,15,708.5,65.0,0.75,6.5,287.5,424.73,349.37
2016,12,5,9,30,742.0,69.0,1.0,7.0,326.0,473.89,391.27
2016,12,5,9,45,770.0,70.5,1.25,8.0,360.0,517.53,427.13
2016,12,5,10,0,798.0,72.0,1.5,9.0,394.0,560.69,461.69
2016,12,5,10,15,813.0,74.0,1.7,9.5,421.5,595.57,489.57
2016,12,5,10,30,828.0,76.0,1.9,10.0,449.0,628.62,515.57
2016,12,5,10,45,838.5,77.0,2.1,10.5,470.0,655.46,536.42
2016,12,5,11,0,849.0,78.0,2.3,11.0,491.0,679.82,554.54
2016,12,5,11,15,854.5,79.0,2.25,11.0,504.5,698.03,567.2
2016,12,5,11,30,860.0,80.0,2.2,11.0,518.0,713.3,577.72
2016,12,5,11,45,862.0,80.0,2.2,11.5,524.0,721.85,582.59
2016,12,5,12,0,864.0,80.0,2.2,12.0,530.0,727.24,585.27
2016,12,5,12,15,863.0,80.0,2.15,12.0,528.5,727.24,584.85
2016,12,5,12,30,862.0,80.0,2.1,12.0,527.0,724.04,582.23
2016,12,5,12,45,856.5,80.0,2.1,12.0,518.0,714.42,575.38
2016,12,5,13,0,851.0,80.0,2.1,12.0,509.0,701.74,566.42
2016,12,5,13,15,758.5,97.0,2.1,11.5,470.0,645.0,525.03
2016,12,5,13,30,666.0,114.0,2.1,11.0,431.0,591.01,483.72
2016,12,5,13,45,543.5,136.0,2.1,11.0,386.5,517.43,425.32
2016,12,5,14,0,421.0,158.0,2.1,11.0,342.0,451.37,371.81
2016,12,5,14,15,594.0,114.5,1.95,11.0,355.5,498.24,410.7
2016,12,5,14,30,767.0,71.0,1.8,11.0,369.0,528.07,434.02
2016,12,5,14,45,736.5,69.0,1.65,11.0,333.5,483.24,396.34
2016,12,5,15,0,706.0,67.0,1.5,11.0,298.0,438.36,358.39
2016,12,5,15,15,667.0,63.0,1.3,10.5,258.5,389.57,316.88
2016,12,5,15,30,628.0,59.0,1.1,10.0,219.0,340.42,274.06
2016,12,5,15,45,566.5,53.5,0.9,9.5,178.0,282.99,223.8
2016,12,5,16,0,505.0,48.0,0.7,9.0,137.0,229.88,176.38
2016,12,5,16,15,414.0,39.0,0.75,8.5,98.5,169.57,123.85
2016,12,5,16,30,323.0,30.0,0.8,8.0,60.0,117.71,76.14
2016,12,5,16,45,161.5,15.0,0.85,8.0,30.0,49.99,0.0
2016,12,5,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,7,45,0.0,1.5,3.7,5.0,1.5,1.44,0.0
2016,12,6,8,0,0.0,3.0,3.7,5.0,3.0,2.89,0.0
2016,12,6,8,15,0.0,5.0,3.7,5.0,5.0,4.82,0.0
2016,12,6,8,30,0.0,7.0,3.7,5.0,7.0,6.75,0.27
2016,12,6,8,45,0.0,9.0,3.75,5.0,9.0,8.67,2.02
2016,12,6,9,0,0.0,11.0,3.8,5.0,11.0,10.61,3.75
2016,12,6,9,15,0.0,12.5,3.85,5.0,12.5,12.05,5.04
2016,12,6,9,30,0.0,14.0,3.9,5.0,14.0,13.5,6.31
2016,12,6,9,45,0.0,42.5,3.95,5.0,42.5,41.04,30.59
2016,12,6,10,0,0.0,71.0,4.0,5.0,71.0,68.64,54.68
2016,12,6,10,15,0.0,55.0,4.0,5.0,55.0,53.14,41.05
2016,12,6,10,30,0.0,39.0,4.0,5.0,39.0,37.67,27.45
2016,12,6,10,45,0.0,34.5,4.05,5.5,34.5,33.32,23.55
2016,12,6,11,0,0.0,30.0,4.1,6.0,30.0,28.97,19.68
2016,12,6,11,15,0.0,25.0,4.05,6.0,25.0,24.14,15.44
2016,12,6,11,30,0.0,20.0,4.0,6.0,20.0,19.31,11.22
2016,12,6,11,45,0.0,69.5,4.0,6.0,69.5,67.2,52.77
2016,12,6,12,0,0.0,119.0,4.0,6.0,119.0,116.51,95.04
2016,12,6,12,15,0.0,129.5,4.0,6.0,129.5,127.28,104.16
2016,12,6,12,30,0.0,140.0,4.0,6.0,140.0,138.16,113.42
2016,12,6,12,45,0.0,148.5,4.0,6.5,148.5,147.09,120.82
2016,12,6,13,0,0.0,157.0,4.0,7.0,157.0,156.16,128.32
2016,12,6,13,15,0.0,87.5,3.5,7.0,87.5,84.73,67.62
2016,12,6,13,30,0.0,18.0,3.0,7.0,18.0,17.38,9.51
2016,12,6,13,45,0.0,18.5,2.55,7.5,18.5,17.86,9.94
2016,12,6,14,0,0.0,19.0,2.1,8.0,19.0,18.34,10.36
2016,12,6,14,15,0.0,41.5,1.8,7.5,41.5,40.08,29.39
2016,12,6,14,30,0.0,64.0,1.5,7.0,64.0,61.86,48.45
2016,12,6,14,45,0.0,58.0,1.25,7.0,58.0,56.04,43.45
2016,12,6,15,0,0.0,52.0,1.0,7.0,52.0,50.23,38.46
2016,12,6,15,15,274.0,62.5,1.1,7.0,132.5,203.84,170.76
2016,12,6,15,30,548.0,73.0,1.2,7.0,213.0,322.18,264.15
2016,12,6,15,45,480.0,66.5,1.35,7.0,173.0,264.45,212.68
2016,12,6,16,0,412.0,60.0,1.5,7.0,133.0,211.58,165.53
2016,12,6,16,15,322.0,48.0,1.35,6.5,95.0,152.98,114.08
2016,12,6,16,30,232.0,36.0,1.2,6.0,57.0,103.26,68.56
2016,12,6,16,45,116.0,18.0,1.1,5.5,28.5,44.43,0.0
2016,12,6,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,15,79.5,6.5,1.2,2.5,8.5,0.0,0.0
2016,12,7,7,30,159.0,13.0,1.2,3.0,17.0,37.37,0.0
2016,12,7,7,45,310.5,23.5,1.3,3.5,51.5,96.07,44.52
2016,12,7,8,0,462.0,34.0,1.4,4.0,86.0,164.92,116.77
2016,12,7,8,15,542.5,41.0,1.45,4.5,128.5,220.06,168.01
2016,12,7,8,30,623.0,48.0,1.5,5.0,171.0,279.95,222.45
2016,12,7,8,45,679.5,51.5,1.6,5.5,214.0,335.08,272.73
2016,12,7,9,0,736.0,55.0,1.7,6.0,257.0,393.47,324.51
2016,12,7,9,15,768.0,58.5,1.8,6.5,296.0,442.95,367.82
2016,12,7,9,30,800.0,62.0,1.9,7.0,335.0,492.89,410.2
2016,12,7,9,45,826.0,63.0,2.0,8.0,369.5,536.75,445.82
2016,12,7,10,0,852.0,64.0,2.1,9.0,404.0,579.86,479.78
2016,12,7,10,15,866.5,65.5,2.0,9.5,432.5,611.89,504.16
2016,12,7,10,30,881.0,67.0,1.9,10.0,461.0,645.24,528.71
2016,12,7,10,45,890.5,68.5,1.85,10.5,482.5,673.07,548.52
2016,12,7,11,0,900.0,70.0,1.8,11.0,504.0,698.25,565.08
2016,12,7,11,15,906.0,70.5,1.6,11.0,518.5,717.02,576.51
2016,12,7,11,30,912.0,71.0,1.4,11.0,533.0,732.72,585.47
2016,12,7,11,45,913.5,71.5,1.25,11.5,539.5,742.02,589.04
2016,12,7,12,0,915.0,72.0,1.1,12.0,546.0,748.0,590.2
2016,12,7,12,15,914.5,72.0,0.9,12.0,544.5,748.61,587.89
2016,12,7,12,30,914.0,72.0,0.7,12.0,543.0,745.85,583.12
2016,12,7,12,45,910.5,71.0,0.55,12.5,534.0,736.43,573.36
2016,12,7,13,0,907.0,70.0,0.4,13.0,525.0,723.76,561.54
2016,12,7,13,15,899.0,69.5,0.4,13.0,508.5,705.39,549.28
2016,12,7,13,30,891.0,69.0,0.4,13.0,492.0,684.09,535.06
2016,12,7,13,45,878.5,67.5,0.45,13.0,468.0,655.89,516.26
2016,12,7,14,0,866.0,66.0,0.5,13.0,444.0,625.3,494.61
2016,12,7,14,15,849.0,64.5,0.6,13.0,414.0,593.26,471.75
2016,12,7,14,30,832.0,63.0,0.7,13.0,384.0,555.83,444.11
2016,12,7,14,45,805.5,60.5,0.8,13.0,348.0,510.68,409.61
2016,12,7,15,0,779.0,58.0,0.9,13.0,312.0,465.04,373.43
2016,12,7,15,15,743.0,54.5,0.8,12.5,272.0,413.72,330.99
2016,12,7,15,30,707.0,51.0,0.7,12.0,232.0,363.38,288.04
2016,12,7,15,45,648.5,46.5,0.65,11.5,189.5,304.82,237.72
2016,12,7,16,0,590.0,42.0,0.6,11.0,147.0,250.04,189.33
2016,12,7,16,15,499.5,35.0,0.6,10.5,106.0,187.9,135.2
2016,12,7,16,30,409.0,28.0,0.6,10.0,65.0,136.21,86.88
2016,12,7,16,45,204.5,14.0,0.65,10.0,32.5,57.03,0.0
2016,12,7,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.5,1.7,3.0,4.5,0.0,0.0
2016,12,8,7,30,0.0,9.0,1.8,3.0,9.0,8.85,0.0
2016,12,8,7,45,61.0,24.5,1.95,3.5,31.5,42.33,17.04
2016,12,8,8,0,122.0,40.0,2.1,4.0,54.0,80.25,57.56
2016,12,8,8,15,150.5,57.5,2.35,4.5,82.0,114.05,88.73
2016,12,8,8,30,179.0,75.0,2.6,5.0,110.0,150.31,121.59
2016,12,8,8,45,198.5,91.0,2.85,5.5,138.5,183.55,151.76
2016,12,8,9,0,218.0,107.0,3.1,6.0,167.0,218.18,182.64
2016,12,8,9,15,236.0,120.5,3.2,6.0,193.5,250.38,211.25
2016,12,8,9,30,254.0,134.0,3.3,6.0,220.0,283.49,240.18
2016,12,8,9,45,222.0,151.5,3.45,6.5,232.5,294.41,249.12
2016,12,8,10,0,190.0,169.0,3.6,7.0,245.0,295.95,249.85
2016,12,8,10,15,95.0,132.5,3.6,7.0,170.5,200.94,168.94
2016,12,8,10,30,0.0,96.0,3.6,7.0,96.0,93.55,75.41
2016,12,8,10,45,15.0,143.0,3.65,7.5,150.5,152.01,125.47
2016,12,8,11,0,30.0,190.0,3.7,8.0,205.0,219.79,182.21
2016,12,8,11,15,212.5,193.5,3.75,8.0,300.5,358.38,301.2
2016,12,8,11,30,395.0,197.0,3.8,8.0,396.0,502.13,420.44
2016,12,8,11,45,298.0,215.5,3.9,8.5,367.0,457.17,380.91
2016,12,8,12,0,201.0,234.0,4.0,9.0,338.0,401.55,333.44
2016,12,8,12,15,285.5,220.5,4.05,9.0,368.0,455.63,379.29
2016,12,8,12,30,370.0,207.0,4.1,9.0,398.0,500.26,416.87
2016,12,8,12,45,357.5,205.5,4.15,9.0,387.5,487.37,406.33
2016,12,8,13,0,345.0,204.0,4.2,9.0,377.0,473.41,395.13
2016,12,8,13,15,321.0,201.0,4.2,9.0,358.0,448.87,375.09
2016,12,8,13,30,297.0,198.0,4.2,9.0,339.0,423.96,354.67
2016,12,8,13,45,350.5,179.0,4.25,9.0,337.5,431.2,361.95
2016,12,8,14,0,404.0,160.0,4.3,9.0,336.0,442.54,372.03
2016,12,8,14,15,291.0,162.0,4.2,8.5,284.0,358.59,302.02
2016,12,8,14,30,178.0,164.0,4.1,8.0,232.0,281.48,236.87
2016,12,8,14,45,174.5,149.0,4.1,8.0,211.0,257.3,216.56
2016,12,8,15,0,171.0,134.0,4.1,8.0,190.0,232.98,195.65
2016,12,8,15,15,165.5,117.5,3.9,7.5,166.0,205.87,172.22
2016,12,8,15,30,160.0,101.0,3.7,7.0,142.0,178.89,148.41
2016,12,8,15,45,147.5,84.0,3.5,6.5,116.5,148.85,121.52
2016,12,8,16,0,135.0,67.0,3.3,6.0,91.0,123.72,98.41
2016,12,8,16,15,113.0,49.5,3.05,5.5,66.0,91.75,69.4
2016,12,8,16,30,91.0,32.0,2.8,5.0,41.0,61.59,40.72
2016,12,8,16,45,45.5,16.0,2.55,4.5,20.5,27.17,0.0
2016,12,8,17,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.55,-2.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.4,-3.5,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.3,-4.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,15,105.0,5.5,1.35,-4.0,7.5,0.0,0.0
2016,12,9,7,30,210.0,11.0,1.6,-3.0,15.0,42.44,0.0
2016,12,9,7,45,368.5,21.0,1.9,-2.5,52.0,101.4,39.44
2016,12,9,8,0,527.0,31.0,2.2,-2.0,89.0,173.52,123.28
2016,12,9,8,15,608.5,38.0,2.45,-1.5,133.0,232.03,179.86
2016,12,9,8,30,690.0,45.0,2.7,-1.0,177.0,297.24,241.07
2016,12,9,8,45,739.0,49.5,2.95,-0.5,221.0,353.22,294.36
2016,12,9,9,0,788.0,54.0,3.2,0.0,265.0,411.78,348.61
2016,12,9,9,15,820.0,57.0,3.2,0.0,306.0,462.75,395.47
2016,12,9,9,30,852.0,60.0,3.2,0.0,347.0,514.04,441.25
2016,12,9,9,45,874.5,62.0,3.2,0.5,383.0,558.93,479.71
2016,12,9,10,0,897.0,64.0,3.2,1.0,419.0,599.47,513.6
2016,12,9,10,15,912.0,66.0,3.15,1.0,448.5,637.07,544.84
2016,12,9,10,30,927.0,68.0,3.1,1.0,478.0,672.6,573.7
2016,12,9,10,45,937.5,69.0,3.05,1.5,501.0,701.66,595.73
2016,12,9,11,0,948.0,70.0,3.0,2.0,524.0,727.98,614.13
2016,12,9,11,15,954.0,70.5,2.95,2.0,539.0,747.65,628.34
2016,12,9,11,30,960.0,71.0,2.9,2.0,554.0,764.11,640.13
2016,12,9,11,45,963.0,71.5,2.85,2.5,561.5,775.08,646.64
2016,12,9,12,0,966.0,72.0,2.8,3.0,569.0,782.58,650.62
2016,12,9,12,15,965.5,71.5,2.75,3.0,568.0,782.87,650.39
2016,12,9,12,30,965.0,71.0,2.7,3.0,567.0,779.61,647.68
2016,12,9,12,45,963.0,70.0,2.7,3.5,558.0,771.17,640.38
2016,12,9,13,0,961.0,69.0,2.7,4.0,549.0,759.26,630.63
2016,12,9,13,15,954.0,68.5,2.65,4.0,532.0,741.08,617.03
2016,12,9,13,30,947.0,68.0,2.6,4.0,515.0,719.74,601.11
2016,12,9,13,45,937.5,66.0,2.6,4.0,491.0,692.0,580.37
2016,12,9,14,0,928.0,64.0,2.6,4.0,467.0,661.51,556.14
2016,12,9,14,15,911.0,62.5,2.55,3.5,436.0,624.56,526.94
2016,12,9,14,30,894.0,61.0,2.5,3.0,405.0,585.72,495.5
2016,12,9,14,45,871.5,58.0,2.45,3.0,368.0,540.54,457.26
2016,12,9,15,0,849.0,55.0,2.4,3.0,331.0,497.11,419.34
2016,12,9,15,15,814.0,52.0,2.1,2.5,289.5,444.29,372.63
2016,12,9,15,30,779.0,49.0,1.8,2.0,248.0,392.17,325.22
2016,12,9,15,45,726.0,44.5,1.55,1.5,203.5,332.67,270.74
2016,12,9,16,0,673.0,40.0,1.3,1.0,159.0,276.3,217.79
2016,12,9,16,15,584.0,33.5,1.25,0.5,115.5,211.22,158.03
2016,12,9,16,30,495.0,27.0,1.2,0.0,72.0,153.79,101.8
2016,12,9,16,45,247.5,13.5,1.15,-0.5,36.0,64.35,0.0
2016,12,9,17,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
