Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,19,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,0.95,-5.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,0.9,-5.5,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,0.85,-6.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.75,-5.5,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.65,-5.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,10,7,45,246.0,15.5,1.2,-3.5,41.5,71.54,23.32
2016,12,10,8,0,492.0,31.0,1.4,-3.0,83.0,163.58,115.81
2016,12,10,8,15,574.0,38.0,1.45,-2.5,126.5,220.41,170.55
2016,12,10,8,30,656.0,45.0,1.5,-2.0,170.0,284.02,229.76
2016,12,10,8,45,705.0,50.0,1.55,-1.5,213.0,338.93,281.39
2016,12,10,9,0,754.0,55.0,1.6,-1.0,256.0,396.53,333.91
2016,12,10,9,15,786.5,58.5,1.6,-0.5,296.0,446.91,378.84
2016,12,10,9,30,819.0,62.0,1.6,0.0,336.0,497.76,422.62
2016,12,10,9,45,846.0,63.0,1.65,0.0,371.5,542.85,461.46
2016,12,10,10,0,873.0,64.0,1.7,0.0,407.0,587.22,498.77
2016,12,10,10,15,888.0,66.0,1.8,0.5,436.0,620.91,526.25
2016,12,10,10,30,903.0,68.0,1.9,1.0,465.0,655.86,554.06
2016,12,10,10,45,915.0,68.5,2.0,1.5,488.0,684.84,576.69
2016,12,10,11,0,927.0,69.0,2.1,2.0,511.0,711.23,595.88
2016,12,10,11,15,932.5,69.5,2.15,2.0,525.5,730.31,610.07
2016,12,10,11,30,938.0,70.0,2.2,2.0,540.0,746.23,621.98
2016,12,10,11,45,943.0,69.5,2.25,2.5,547.5,757.37,629.25
2016,12,10,12,0,948.0,69.0,2.3,3.0,555.0,765.14,634.11
2016,12,10,12,15,948.0,68.5,2.25,3.0,554.5,765.87,634.15
2016,12,10,12,30,948.0,68.0,2.2,3.0,554.0,763.12,631.76
2016,12,10,12,45,945.0,67.5,2.2,3.5,545.0,754.77,624.59
2016,12,10,13,0,942.0,67.0,2.2,4.0,536.0,743.02,615.04
2016,12,10,13,15,935.0,66.5,2.15,4.0,520.0,725.21,601.73
2016,12,10,13,30,928.0,66.0,2.1,4.0,504.0,704.31,586.17
2016,12,10,13,45,919.0,64.0,2.05,4.0,480.5,677.39,565.86
2016,12,10,14,0,910.0,62.0,2.0,4.0,457.0,647.77,542.17
2016,12,10,14,15,773.0,76.5,1.85,4.0,396.0,561.08,471.46
2016,12,10,14,30,636.0,91.0,1.7,4.0,335.0,477.7,402.7
2016,12,10,14,45,735.5,72.0,1.6,4.0,329.5,486.3,408.99
2016,12,10,15,0,835.0,53.0,1.5,4.0,324.0,485.34,405.54
2016,12,10,15,15,801.5,50.0,1.3,3.5,283.5,436.59,362.47
2016,12,10,15,30,768.0,47.0,1.1,3.0,243.0,385.71,316.82
2016,12,10,15,45,715.0,43.0,0.9,2.5,199.5,327.33,263.95
2016,12,10,16,0,662.0,39.0,0.7,2.0,156.0,272.1,212.62
2016,12,10,16,15,575.0,32.5,0.7,1.5,113.5,208.14,154.63
2016,12,10,16,30,488.0,26.0,0.7,1.0,71.0,151.71,99.97
2016,12,10,16,45,244.0,13.0,0.7,1.0,35.5,63.46,0.0
2016,12,10,17,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.65,0.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,0.0,0.7,-3.5,0.0,0.0,0.0
2016,12,11,7,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,12,11,7,45,233.5,14.5,0.95,-2.5,39.0,66.46,17.42
2016,12,11,8,0,467.0,29.0,1.1,-2.0,78.0,154.52,108.01
2016,12,11,8,15,550.5,36.0,1.15,-1.5,120.0,210.23,161.42
2016,12,11,8,30,634.0,43.0,1.2,-1.0,162.0,273.02,219.42
2016,12,11,8,45,685.0,47.5,1.25,-0.5,204.5,327.03,269.88
2016,12,11,9,0,736.0,52.0,1.3,0.0,247.0,383.96,321.5
2016,12,11,9,15,769.0,55.5,1.55,1.0,286.0,433.77,365.98
2016,12,11,9,30,802.0,59.0,1.8,2.0,325.0,484.16,409.59
2016,12,11,9,45,824.5,61.0,2.1,3.0,359.5,527.3,446.3
2016,12,11,10,0,847.0,63.0,2.4,4.0,394.0,569.53,481.27
2016,12,11,10,15,583.5,119.5,2.45,4.0,355.0,500.05,423.46
2016,12,11,10,30,320.0,176.0,2.5,4.0,316.0,401.89,340.6
2016,12,11,10,45,361.0,178.0,2.55,4.5,343.5,438.17,370.95
2016,12,11,11,0,402.0,180.0,2.6,5.0,371.0,482.96,406.88
2016,12,11,11,15,452.5,174.5,2.65,5.0,395.5,518.55,436.21
2016,12,11,11,30,503.0,169.0,2.7,5.0,420.0,553.82,465.12
2016,12,11,11,45,297.0,198.5,2.75,5.5,347.5,436.16,366.13
2016,12,11,12,0,91.0,228.0,2.8,6.0,275.0,307.15,255.92
2016,12,11,12,15,266.0,208.5,2.85,6.0,345.0,427.26,358.88
2016,12,11,12,30,441.0,189.0,2.9,6.0,415.0,538.49,451.01
2016,12,11,12,45,545.0,157.0,2.95,6.5,431.5,574.14,480.3
2016,12,11,13,0,649.0,125.0,3.0,7.0,448.0,609.91,509.61
2016,12,11,13,15,379.5,167.0,2.95,7.0,354.5,458.76,384.53
2016,12,11,13,30,110.0,209.0,2.9,7.0,261.0,295.59,246.57
2016,12,11,13,45,55.0,170.0,2.9,7.0,196.0,213.48,177.99
2016,12,11,14,0,0.0,131.0,2.9,7.0,131.0,129.99,106.52
2016,12,11,14,15,0.0,94.0,2.7,6.5,94.0,91.77,74.23
2016,12,11,14,30,0.0,57.0,2.5,6.0,57.0,55.08,42.68
2016,12,11,14,45,0.0,51.5,2.35,6.0,51.5,49.75,38.12
2016,12,11,15,0,0.0,46.0,2.2,6.0,46.0,44.43,33.51
2016,12,11,15,15,0.0,40.0,1.95,5.0,40.0,38.62,28.55
2016,12,11,15,30,0.0,34.0,1.7,4.0,34.0,32.82,23.5
2016,12,11,15,45,0.0,27.5,1.45,3.5,27.5,26.54,17.89
2016,12,11,16,0,0.0,21.0,1.2,3.0,21.0,20.26,12.22
2016,12,11,16,15,0.0,15.0,1.25,2.5,15.0,14.46,6.92
2016,12,11,16,30,0.0,9.0,1.3,2.0,9.0,8.67,1.45
2016,12,11,16,45,0.0,4.5,1.4,2.0,4.5,4.33,0.0
2016,12,11,17,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,2.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,7,45,0.0,4.5,3.2,5.5,4.5,4.33,0.0
2016,12,12,8,0,0.0,9.0,3.2,6.0,9.0,8.67,1.45
2016,12,12,8,15,0.0,14.5,3.1,6.0,14.5,13.98,6.37
2016,12,12,8,30,0.0,20.0,3.0,6.0,20.0,19.29,11.19
2016,12,12,8,45,0.0,26.0,2.9,6.0,26.0,25.09,16.41
2016,12,12,9,0,0.0,32.0,2.8,6.0,32.0,30.88,21.59
2016,12,12,9,15,0.0,37.5,2.75,6.0,37.5,36.2,26.29
2016,12,12,9,30,0.0,43.0,2.7,6.0,43.0,41.52,30.95
2016,12,12,9,45,0.0,28.0,2.65,6.5,28.0,27.02,18.14
2016,12,12,10,0,0.0,13.0,2.6,7.0,13.0,12.54,5.37
2016,12,12,10,15,0.0,55.5,2.6,7.5,55.5,53.63,41.14
2016,12,12,10,30,0.0,98.0,2.6,8.0,98.0,95.65,77.09
2016,12,12,10,45,2.5,130.0,2.65,8.5,131.5,130.2,106.17
2016,12,12,11,0,5.0,162.0,2.7,9.0,165.0,165.49,135.47
2016,12,12,11,15,15.5,178.5,2.75,9.5,186.5,190.17,155.87
2016,12,12,11,30,26.0,195.0,2.8,10.0,208.0,215.28,176.45
2016,12,12,11,45,13.0,120.0,2.85,10.5,126.5,126.89,102.43
2016,12,12,12,0,0.0,45.0,2.9,11.0,45.0,43.48,31.54
2016,12,12,12,15,190.0,124.0,2.95,11.5,221.0,276.26,231.13
2016,12,12,12,30,380.0,203.0,3.0,12.0,397.0,501.9,412.71
2016,12,12,12,45,442.0,185.5,3.15,12.5,408.0,532.44,436.15
2016,12,12,13,0,504.0,168.0,3.3,13.0,419.0,552.2,452.27
2016,12,12,13,15,553.0,149.0,3.25,13.0,416.0,557.91,457.59
2016,12,12,13,30,602.0,130.0,3.2,13.0,413.0,563.64,462.76
2016,12,12,13,45,524.0,140.5,3.15,13.5,378.5,508.83,417.79
2016,12,12,14,0,446.0,151.0,3.1,14.0,344.0,459.02,376.65
2016,12,12,14,15,542.5,121.0,2.9,14.0,340.0,471.27,387.29
2016,12,12,14,30,639.0,91.0,2.7,14.0,336.0,479.77,393.79
2016,12,12,14,45,608.5,89.5,2.55,14.0,306.0,440.1,360.54
2016,12,12,15,0,578.0,88.0,2.4,14.0,276.0,400.62,327.09
2016,12,12,15,15,553.5,80.0,2.05,13.0,241.5,357.52,290.88
2016,12,12,15,30,529.0,72.0,1.7,12.0,207.0,314.93,254.02
2016,12,12,15,45,489.0,63.0,1.4,11.5,170.5,266.2,210.96
2016,12,12,16,0,449.0,54.0,1.1,11.0,134.0,219.98,169.23
2016,12,12,16,15,378.0,42.5,1.15,10.0,97.0,165.24,121.4
2016,12,12,16,30,307.0,31.0,1.2,9.0,60.0,117.02,76.84
2016,12,12,16,45,153.5,15.5,1.25,8.5,30.0,50.5,0.0
2016,12,12,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,13,7,45,0.0,7.0,1.65,3.5,7.0,6.75,0.0
2016,12,13,8,0,0.0,14.0,1.8,4.0,14.0,13.5,5.45
2016,12,13,8,15,0.0,22.5,1.8,4.5,22.5,21.71,13.1
2016,12,13,8,30,0.0,31.0,1.8,5.0,31.0,29.92,20.55
2016,12,13,8,45,0.0,39.5,1.8,5.5,39.5,38.14,27.91
2016,12,13,9,0,0.0,48.0,1.8,6.0,48.0,46.37,35.18
2016,12,13,9,15,0.0,55.5,1.8,6.5,55.5,53.63,41.5
2016,12,13,9,30,0.0,63.0,1.8,7.0,63.0,60.89,47.72
2016,12,13,9,45,0.0,80.0,1.8,8.0,80.0,77.88,62.15
2016,12,13,10,0,0.0,97.0,1.8,9.0,97.0,95.12,76.54
2016,12,13,10,15,0.0,120.5,1.85,9.0,121.0,119.32,96.94
2016,12,13,10,30,0.0,144.0,1.9,9.0,145.0,143.79,117.36
2016,12,13,10,45,6.5,158.0,2.0,9.5,161.5,162.54,132.78
2016,12,13,11,0,13.0,172.0,2.1,10.0,178.0,181.65,148.4
2016,12,13,11,15,16.0,180.0,2.0,10.0,188.0,192.16,156.94
2016,12,13,11,30,19.0,188.0,1.9,10.0,198.0,202.8,165.58
2016,12,13,11,45,66.0,209.5,1.8,10.0,243.5,267.76,219.75
2016,12,13,12,0,113.0,231.0,1.7,10.0,289.0,326.38,267.62
2016,12,13,12,15,141.5,231.5,1.6,10.0,304.0,355.68,291.11
2016,12,13,12,30,170.0,232.0,1.5,10.0,319.0,376.43,307.83
2016,12,13,12,45,177.5,228.0,1.45,10.0,317.5,376.31,307.75
2016,12,13,13,0,185.0,224.0,1.4,10.0,316.0,375.53,307.29
2016,12,13,13,15,229.0,212.0,1.4,9.5,322.5,389.85,320.39
2016,12,13,13,30,273.0,200.0,1.4,9.0,329.0,410.01,337.76
2016,12,13,13,45,196.5,195.0,1.4,9.0,285.5,341.66,282.05
2016,12,13,14,0,120.0,190.0,1.4,9.0,242.0,283.91,234.43
2016,12,13,14,15,60.0,125.0,1.35,8.5,151.0,164.62,136.0
2016,12,13,14,30,0.0,60.0,1.3,8.0,60.0,57.98,44.76
2016,12,13,14,45,0.0,54.0,1.3,8.0,54.0,52.17,39.93
2016,12,13,15,0,0.0,48.0,1.3,8.0,48.0,46.36,34.93
2016,12,13,15,15,0.0,41.5,1.15,7.5,41.5,40.07,29.54
2016,12,13,15,30,0.0,35.0,1.0,7.0,35.0,33.79,24.07
2016,12,13,15,45,0.0,28.5,0.85,7.0,28.5,27.5,18.48
2016,12,13,16,0,0.0,22.0,0.7,7.0,22.0,21.22,12.84
2016,12,13,16,15,0.0,15.5,0.65,7.0,15.5,14.95,7.17
2016,12,13,16,30,0.0,9.0,0.6,7.0,9.0,8.67,1.37
2016,12,13,16,45,0.0,4.5,0.55,7.0,4.5,4.33,0.0
2016,12,13,17,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,7,45,97.0,17.0,1.75,1.5,26.5,40.96,0.05
2016,12,14,8,0,194.0,34.0,1.9,2.0,53.0,93.44,64.29
2016,12,14,8,15,235.5,49.5,1.95,2.5,84.5,131.98,101.36
2016,12,14,8,30,277.0,65.0,2.0,3.0,116.0,174.29,140.16
2016,12,14,8,45,309.0,78.0,2.15,3.5,147.5,213.59,176.31
2016,12,14,9,0,341.0,91.0,2.3,4.0,179.0,255.16,213.82
2016,12,14,9,15,364.0,101.5,2.4,4.5,209.0,291.71,246.4
2016,12,14,9,30,387.0,112.0,2.5,5.0,239.0,329.21,279.03
2016,12,14,9,45,320.5,134.5,2.6,5.5,247.5,325.95,276.41
2016,12,14,10,0,254.0,157.0,2.7,6.0,256.0,323.83,273.96
2016,12,14,10,15,290.0,165.0,2.6,6.0,285.5,361.82,305.95
2016,12,14,10,30,326.0,173.0,2.5,6.0,315.0,400.99,338.31
2016,12,14,10,45,329.5,182.0,2.45,6.5,331.5,420.92,353.6
2016,12,14,11,0,333.0,191.0,2.4,7.0,348.0,439.94,367.98
2016,12,14,11,15,358.5,193.0,2.25,7.0,366.5,465.07,387.99
2016,12,14,11,30,384.0,195.0,2.1,7.0,385.0,489.71,407.3
2016,12,14,11,45,440.5,185.0,2.0,7.5,406.5,530.48,439.0
2016,12,14,12,0,497.0,175.0,1.9,8.0,428.0,562.35,463.31
2016,12,14,12,15,447.0,187.0,1.75,8.0,414.0,540.75,444.54
2016,12,14,12,30,397.0,199.0,1.6,8.0,400.0,509.16,418.59
2016,12,14,12,45,268.5,212.0,1.5,8.0,347.0,430.72,354.45
2016,12,14,13,0,140.0,225.0,1.4,8.0,294.0,345.18,283.89
2016,12,14,13,15,107.0,214.5,1.3,8.0,266.5,301.11,248.26
2016,12,14,13,30,74.0,204.0,1.2,8.0,239.0,265.7,218.99
2016,12,14,13,45,96.0,197.0,1.1,8.0,240.0,271.27,224.26
2016,12,14,14,0,118.0,190.0,1.0,8.0,241.0,282.71,233.89
2016,12,14,14,15,96.5,175.5,0.9,7.5,215.5,243.95,202.2
2016,12,14,14,30,75.0,161.0,0.8,7.0,190.0,213.21,176.99
2016,12,14,14,45,70.5,147.0,0.7,7.0,172.5,193.47,160.59
2016,12,14,15,0,66.0,133.0,0.6,7.0,155.0,173.98,144.14
2016,12,14,15,15,61.0,117.0,0.45,7.0,135.5,152.19,125.48
2016,12,14,15,30,56.0,101.0,0.3,7.0,116.0,130.75,106.88
2016,12,14,15,45,47.0,84.0,0.2,7.0,95.0,106.96,86.11
2016,12,14,16,0,38.0,67.0,0.1,7.0,74.0,83.91,65.78
2016,12,14,16,15,24.0,49.5,0.25,6.5,53.5,59.51,44.46
2016,12,14,16,30,10.0,32.0,0.4,6.0,33.0,36.18,23.39
2016,12,14,16,45,5.0,16.0,0.55,6.0,16.5,16.85,0.0
2016,12,14,17,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,1.35,-1.5,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.2,-2.5,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.8,-2.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,12,15,7,45,263.5,13.5,3.8,-1.5,38.5,68.29,0.0
2016,12,15,8,0,527.0,27.0,4.3,-1.0,77.0,162.88,109.75
2016,12,15,8,15,614.0,33.0,4.45,-0.5,121.0,220.82,167.93
2016,12,15,8,30,701.0,39.0,4.6,0.0,165.0,286.08,229.71
2016,12,15,8,45,751.0,43.5,4.85,0.0,209.0,342.38,284.66
2016,12,15,9,0,801.0,48.0,5.1,0.0,253.0,401.46,341.11
2016,12,15,9,15,833.5,51.0,5.1,0.0,294.0,453.03,389.8
2016,12,15,9,30,866.0,54.0,5.1,0.0,335.0,502.3,435.3
2016,12,15,9,45,891.0,55.0,5.15,0.5,371.5,547.64,475.6
2016,12,15,10,0,916.0,56.0,5.2,1.0,408.0,592.14,514.07
2016,12,15,10,15,930.5,57.5,5.15,1.0,438.0,629.73,546.47
2016,12,15,10,30,945.0,59.0,5.1,1.0,468.0,665.21,576.42
2016,12,15,10,45,956.0,59.5,5.05,1.0,491.0,694.88,600.98
2016,12,15,11,0,967.0,60.0,5.0,1.0,514.0,721.79,621.73
2016,12,15,11,15,973.0,60.5,4.95,1.0,529.5,742.33,637.27
2016,12,15,11,30,979.0,61.0,4.9,1.0,545.0,759.6,650.24
2016,12,15,11,45,829.0,91.0,4.9,1.5,505.5,701.49,601.92
2016,12,15,12,0,679.0,121.0,4.9,2.0,466.0,635.7,546.38
2016,12,15,12,15,641.5,132.0,4.85,2.0,458.0,622.4,534.89
2016,12,15,12,30,604.0,143.0,4.8,2.0,450.0,606.38,520.91
2016,12,15,12,45,788.0,102.5,4.8,2.0,496.5,685.63,588.39
2016,12,15,13,0,972.0,62.0,4.8,2.0,543.0,756.7,645.36
2016,12,15,13,15,964.0,61.0,4.7,2.0,526.5,737.8,629.87
2016,12,15,13,30,956.0,60.0,4.6,2.0,510.0,715.73,612.43
2016,12,15,13,45,944.5,59.0,4.6,2.0,486.0,688.35,591.25
2016,12,15,14,0,933.0,58.0,4.6,2.0,462.0,658.27,566.5
2016,12,15,14,15,917.0,56.5,4.5,1.5,431.5,622.4,536.95
2016,12,15,14,30,901.0,55.0,4.4,1.0,401.0,584.52,505.07
2016,12,15,14,45,875.5,53.5,4.35,1.0,365.0,539.79,465.95
2016,12,15,15,0,850.0,52.0,4.3,1.0,329.0,494.27,425.24
2016,12,15,15,15,817.0,49.5,4.1,0.5,288.5,443.66,379.52
2016,12,15,15,30,784.0,47.0,3.9,0.0,248.0,395.69,334.72
2016,12,15,15,45,725.5,43.5,3.7,0.0,204.0,335.2,277.87
2016,12,15,16,0,667.0,40.0,3.5,0.0,160.0,278.21,223.27
2016,12,15,16,15,578.5,33.5,3.2,-0.5,117.0,213.37,162.61
2016,12,15,16,30,490.0,27.0,2.9,-1.0,74.0,156.08,106.54
2016,12,15,16,45,245.0,13.5,2.6,-1.5,37.0,66.1,6.82
2016,12,15,17,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.3,-2.5,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,2.3,-3.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,2.15,-4.5,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.95,-5.5,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,1.85,-6.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,1.75,-6.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,1.7,-6.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,1.65,-6.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,1.55,-6.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,1.15,-6.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,1.15,-6.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,1.45,-5.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,12,16,7,45,92.0,16.5,1.55,-5.0,25.0,38.77,0.0
2016,12,16,8,0,184.0,33.0,1.6,-5.0,50.0,89.33,61.93
2016,12,16,8,15,225.5,48.5,1.6,-4.5,80.5,127.2,99.64
2016,12,16,8,30,267.0,64.0,1.6,-4.0,111.0,168.88,138.72
2016,12,16,8,45,293.0,78.0,1.6,-4.0,142.0,206.48,174.44
2016,12,16,9,0,319.0,92.0,1.6,-4.0,173.0,245.85,211.14
2016,12,16,9,15,345.0,102.0,1.55,-3.5,202.5,282.29,244.15
2016,12,16,9,30,371.0,112.0,1.5,-3.0,232.0,319.98,277.38
2016,12,16,9,45,349.0,129.0,1.45,-2.5,252.0,340.63,294.97
2016,12,16,10,0,327.0,146.0,1.4,-2.0,272.0,352.07,304.28
2016,12,16,10,15,171.5,153.5,1.3,-1.5,220.0,269.91,232.64
2016,12,16,10,30,16.0,161.0,1.2,-1.0,168.0,172.25,145.97
2016,12,16,10,45,8.0,135.5,1.2,-1.0,139.0,139.64,117.85
2016,12,16,11,0,0.0,110.0,1.2,-1.0,110.0,107.69,89.8
2016,12,16,11,15,0.0,125.5,1.2,-0.5,125.5,123.54,103.4
2016,12,16,11,30,0.0,141.0,1.2,0.0,141.0,139.54,116.88
2016,12,16,11,45,0.0,148.0,1.25,0.0,148.0,146.75,122.97
2016,12,16,12,0,0.0,155.0,1.3,0.0,155.0,154.03,129.15
2016,12,16,12,15,0.5,159.0,1.3,0.0,159.5,158.57,133.02
2016,12,16,12,30,1.0,163.0,1.3,0.0,164.0,163.19,136.98
2016,12,16,12,45,0.5,133.0,1.35,0.0,133.5,131.45,109.77
2016,12,16,13,0,0.0,103.0,1.4,0.0,103.0,100.36,82.97
2016,12,16,13,15,0.0,76.5,1.45,0.0,76.5,73.98,60.01
2016,12,16,13,30,0.0,50.0,1.5,0.0,50.0,48.31,37.44
2016,12,16,13,45,0.0,56.5,1.55,0.0,56.5,54.6,43.1
2016,12,16,14,0,0.0,63.0,1.6,0.0,63.0,60.89,48.74
2016,12,16,14,15,0.0,48.0,1.65,0.0,48.0,46.37,35.9
2016,12,16,14,30,0.0,33.0,1.7,0.0,33.0,31.86,23.0
2016,12,16,14,45,0.0,30.0,1.75,0.0,30.0,28.96,20.44
2016,12,16,15,0,0.0,27.0,1.8,0.0,27.0,26.06,17.86
2016,12,16,15,15,0.0,23.5,1.65,0.0,23.5,22.67,14.82
2016,12,16,15,30,0.0,20.0,1.5,0.0,20.0,19.29,11.76
2016,12,16,15,45,0.0,16.5,1.4,-0.5,16.5,15.91,8.69
2016,12,16,16,0,0.0,13.0,1.3,-1.0,13.0,12.53,5.58
2016,12,16,16,15,0.0,9.5,1.2,-1.0,9.5,9.15,2.42
2016,12,16,16,30,0.0,6.0,1.1,-1.0,6.0,5.78,0.0
2016,12,16,16,45,0.0,3.0,1.05,-1.5,3.0,2.89,0.0
2016,12,16,17,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.25,-2.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.65,-2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.85,-2.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,-2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.95,-2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.05,-1.5,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.15,-1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,3.25,-1.0,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,17,7,45,0.0,7.5,3.4,-1.0,7.5,7.23,0.0
2016,12,17,8,0,0.0,15.0,3.5,-1.0,15.0,14.47,6.12
2016,12,17,8,15,0.0,25.0,3.6,-0.5,25.0,24.13,15.43
2016,12,17,8,30,0.0,35.0,3.7,0.0,35.0,33.8,24.34
2016,12,17,8,45,0.0,46.0,3.8,0.0,46.0,44.44,34.09
2016,12,17,9,0,0.0,57.0,3.9,0.0,57.0,55.3,43.96
2016,12,17,9,15,0.0,67.5,3.95,0.0,67.5,65.75,53.36
2016,12,17,9,30,0.0,78.0,4.0,0.0,78.0,76.23,62.68
2016,12,17,9,45,0.0,94.5,4.05,0.0,94.5,93.0,77.49
2016,12,17,10,0,0.0,111.0,4.1,0.0,111.0,109.88,92.26
2016,12,17,10,15,0.0,120.0,4.1,0.0,120.0,118.9,100.02
2016,12,17,10,30,0.0,129.0,4.1,0.0,129.0,127.97,107.8
2016,12,17,10,45,35.0,166.5,4.1,0.5,183.0,196.58,167.93
2016,12,17,11,0,70.0,204.0,4.1,1.0,237.0,262.98,224.99
2016,12,17,11,15,72.0,210.0,4.1,1.0,244.5,271.8,232.21
2016,12,17,11,30,74.0,216.0,4.1,1.0,252.0,280.56,239.52
2016,12,17,11,45,111.0,223.5,4.1,1.5,279.0,315.76,269.68
2016,12,17,12,0,148.0,231.0,4.1,2.0,306.0,359.39,306.41
2016,12,17,12,15,145.5,232.0,4.1,2.0,306.0,359.03,305.86
2016,12,17,12,30,143.0,233.0,4.1,2.0,306.0,358.23,305.13
2016,12,17,12,45,94.5,220.5,4.1,2.5,269.0,300.69,255.41
2016,12,17,13,0,46.0,208.0,4.1,3.0,232.0,251.8,212.71
2016,12,17,13,15,46.5,201.5,4.05,3.0,224.5,244.54,206.83
2016,12,17,13,30,47.0,195.0,4.0,3.0,217.0,237.24,200.82
2016,12,17,13,45,366.5,149.0,3.95,3.5,308.5,416.29,357.94
2016,12,17,14,0,686.0,103.0,3.9,4.0,400.0,561.01,479.42
2016,12,17,14,15,666.0,99.5,3.8,4.0,372.5,526.68,449.69
2016,12,17,14,30,646.0,96.0,3.7,4.0,345.0,491.27,419.61
2016,12,17,14,45,624.0,90.5,3.6,4.5,313.0,451.79,384.95
2016,12,17,15,0,602.0,85.0,3.5,5.0,281.0,411.94,349.41
2016,12,17,15,15,562.0,79.5,3.15,4.5,245.0,363.56,306.92
2016,12,17,15,30,522.0,74.0,2.8,4.0,209.0,316.79,264.93
2016,12,17,15,45,459.0,66.5,2.5,3.5,170.0,261.07,214.89
2016,12,17,16,0,396.0,59.0,2.2,3.0,131.0,209.06,167.55
2016,12,17,16,15,311.0,47.5,2.05,2.5,94.5,152.78,117.15
2016,12,17,16,30,226.0,36.0,1.9,2.0,58.0,104.48,72.91
2016,12,17,16,45,113.0,18.0,1.8,2.0,29.0,46.1,7.34
2016,12,17,17,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,18,7,45,168.5,14.0,4.5,11.5,29.5,50.06,0.0
2016,12,18,8,0,337.0,28.0,4.6,12.0,59.0,119.16,74.84
2016,12,18,8,15,427.0,36.0,4.6,12.0,96.5,170.0,123.26
2016,12,18,8,30,517.0,44.0,4.6,12.0,134.0,229.1,176.09
2016,12,18,8,45,424.5,66.0,4.6,12.5,152.5,241.09,192.22
2016,12,18,9,0,332.0,88.0,4.6,13.0,171.0,245.79,199.93
2016,12,18,9,15,352.5,99.5,4.65,13.5,201.0,281.88,231.63
2016,12,18,9,30,373.0,111.0,4.7,14.0,231.0,318.77,263.19
2016,12,18,9,45,186.5,111.5,4.8,15.0,171.5,226.23,186.17
2016,12,18,10,0,0.0,112.0,4.9,16.0,112.0,110.96,87.72
2016,12,18,10,15,0.0,120.5,4.8,16.5,120.5,119.45,94.54
2016,12,18,10,30,0.0,129.0,4.7,17.0,129.0,127.99,101.25
2016,12,18,10,45,0.0,122.0,4.6,17.5,122.0,120.32,94.57
2016,12,18,11,0,0.0,115.0,4.5,18.0,115.0,112.86,88.14
2016,12,18,11,15,0.0,61.5,4.35,18.0,61.5,59.45,43.96
2016,12,18,11,30,0.0,8.0,4.2,18.0,8.0,7.72,0.81
2016,12,18,11,45,0.0,8.0,4.1,18.0,8.0,7.72,0.81
2016,12,18,12,0,0.0,8.0,4.0,18.0,8.0,7.72,0.81
2016,12,18,12,15,0.0,14.0,4.05,17.5,14.0,13.52,5.68
2016,12,18,12,30,0.0,20.0,4.1,17.0,20.0,19.31,10.57
2016,12,18,12,45,0.0,19.5,4.15,16.5,19.5,18.83,10.19
2016,12,18,13,0,0.0,19.0,4.2,16.0,19.0,18.34,9.82
2016,12,18,13,15,22.5,106.5,4.05,15.0,117.0,123.06,98.33
2016,12,18,13,30,45.0,194.0,3.9,14.0,215.0,234.76,191.04
2016,12,18,13,45,22.5,153.0,3.8,13.5,163.5,167.66,135.7
2016,12,18,14,0,0.0,112.0,3.7,13.0,112.0,110.1,87.67
2016,12,18,14,15,0.0,80.5,3.4,12.5,80.5,78.01,60.95
2016,12,18,14,30,0.0,49.0,3.1,12.0,49.0,47.33,35.04
2016,12,18,14,45,0.0,44.5,2.85,11.5,44.5,42.98,31.45
2016,12,18,15,0,0.0,40.0,2.6,11.0,40.0,38.62,27.81
2016,12,18,15,15,0.0,34.5,2.2,10.5,34.5,33.3,23.29
2016,12,18,15,30,0.0,29.0,1.8,10.0,29.0,27.98,18.71
2016,12,18,15,45,0.0,23.5,1.4,10.0,23.5,22.67,14.03
2016,12,18,16,0,0.0,18.0,1.0,10.0,18.0,17.36,9.33
2016,12,18,16,15,0.0,13.0,1.0,9.5,13.0,12.53,5.02
2016,12,18,16,30,0.0,8.0,1.0,9.0,8.0,7.71,0.63
2016,12,18,16,45,0.0,4.0,1.0,8.5,4.0,3.85,0.0
2016,12,18,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.5,0.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,12,19,7,45,4.0,15.0,3.55,0.0,15.5,15.25,0.0
2016,12,19,8,0,8.0,30.0,3.6,0.0,31.0,32.27,19.81
2016,12,19,8,15,29.5,48.5,3.7,0.0,53.5,60.3,45.83
2016,12,19,8,30,51.0,67.0,3.8,0.0,76.0,88.49,71.37
2016,12,19,8,45,70.5,85.5,3.9,0.5,101.0,117.75,97.84
2016,12,19,9,0,90.0,104.0,4.0,1.0,126.0,153.14,129.53
2016,12,19,9,15,110.0,117.5,3.95,1.0,149.5,180.19,153.92
2016,12,19,9,30,130.0,131.0,3.9,1.0,173.0,208.74,179.4
2016,12,19,9,45,78.5,139.0,3.85,1.0,165.0,188.27,161.41
2016,12,19,10,0,27.0,147.0,3.8,1.0,157.0,169.66,144.45
2016,12,19,10,15,94.0,167.0,3.75,1.0,206.5,232.3,199.73
2016,12,19,10,30,161.0,187.0,3.7,1.0,256.0,305.57,263.17
2016,12,19,10,45,173.0,196.5,3.65,1.5,274.5,327.47,281.06
2016,12,19,11,0,185.0,206.0,3.6,2.0,293.0,349.43,298.96
2016,12,19,11,15,134.5,211.5,3.5,2.0,275.5,323.94,276.14
2016,12,19,11,30,84.0,217.0,3.4,2.0,258.0,288.67,245.13
2016,12,19,11,45,44.0,193.0,3.35,2.5,214.5,233.35,197.11
2016,12,19,12,0,4.0,169.0,3.3,3.0,171.0,171.73,143.32
2016,12,19,12,15,44.0,196.5,3.2,3.0,219.0,237.46,200.37
2016,12,19,12,30,84.0,224.0,3.1,3.0,267.0,297.54,251.54
2016,12,19,12,45,438.5,162.0,3.05,3.5,380.0,503.44,428.76
2016,12,19,13,0,793.0,100.0,3.0,4.0,493.0,679.47,572.73
2016,12,19,13,15,786.0,99.0,2.9,4.0,478.5,663.74,558.56
2016,12,19,13,30,779.0,98.0,2.8,4.0,464.0,648.09,545.63
2016,12,19,13,45,770.5,95.0,2.75,4.5,443.5,623.92,525.27
2016,12,19,14,0,762.0,92.0,2.7,5.0,423.0,597.46,502.94
2016,12,19,14,15,744.5,89.5,2.6,5.0,395.5,563.98,475.35
2016,12,19,14,30,727.0,87.0,2.5,5.0,368.0,529.05,446.14
2016,12,19,14,45,704.5,82.5,2.45,5.0,335.0,487.95,411.54
2016,12,19,15,0,682.0,78.0,2.4,5.0,302.0,446.28,375.69
2016,12,19,15,15,645.5,73.0,2.15,4.5,264.5,397.18,332.99
2016,12,19,15,30,609.0,68.0,1.9,4.0,227.0,349.22,290.22
2016,12,19,15,45,560.0,60.5,1.65,3.5,187.0,295.24,241.56
2016,12,19,16,0,511.0,53.0,1.4,3.0,147.0,244.32,194.62
2016,12,19,16,15,424.0,44.0,1.3,2.5,107.5,184.1,140.45
2016,12,19,16,30,337.0,35.0,1.2,2.0,68.0,131.55,91.8
2016,12,19,16,45,168.5,17.5,1.15,1.5,34.0,58.24,15.02
2016,12,19,17,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
